Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,108.3,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,227.16,168.45
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,302.87,252.05
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,385.26,327.33
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,445.16,381.25
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,506.85,434.74
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,554.36,474.69
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,601.48,512.93
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,635.42,538.09
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,672.34,564.69
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,698.26,583.72
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,721.53,600.52
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,736.0,609.64
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,747.36,616.43
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,750.98,618.23
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,751.26,617.68
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,745.39,611.5
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,736.18,603.01
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,719.9,590.42
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,700.5,575.62
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,675.39,555.44
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,647.44,532.78
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,614.04,505.49
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,578.43,475.97
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,537.84,441.93
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,495.78,405.94
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,448.27,364.74
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,400.41,322.24
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,349.26,276.15
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,299.05,229.96
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,245.44,181.2
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,194.03,134.54
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,141.72,89.64
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,95.52,53.39
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,50.55,24.84
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,21.1,9.52
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,11.13,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,22.86,11.86
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,41.51,29.82
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,59.28,46.02
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,79.54,64.25
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,99.97,82.46
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,118.06,98.55
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,136.38,114.65
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,162.16,136.73
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,178.95,150.83
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,290.71,248.54
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,405.35,345.41
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,418.49,354.51
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,430.61,363.14
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,456.37,383.41
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,480.8,402.21
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,445.86,371.54
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,400.31,332.88
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,350.14,290.8
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,292.56,242.47
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,358.38,297.73
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,417.41,345.3
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,320.65,265.03
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,233.02,191.79
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,226.38,186.3
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,218.93,179.7
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,180.24,147.37
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,141.63,115.19
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,126.63,102.61
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,112.08,90.27
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,95.83,76.61
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,80.2,63.34
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,64.18,49.51
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,48.68,35.97
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,33.91,22.7
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,19.5,8.73
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,10.01,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.94,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.9,4.92
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,23.2,14.08
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,32.51,22.58
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,42.29,31.35
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,52.7,40.57
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,62.58,49.3
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,72.46,57.94
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,81.27,65.43
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,90.11,72.84
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,111.93,91.47
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,133.92,110.04
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,109.86,89.39
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,87.4,70.12
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,149.6,123.66
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,224.13,186.42
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,133.4,109.38
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,59.54,45.82
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,124.5,101.62
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,192.49,158.94
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,249.11,207.24
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,302.66,252.21
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,333.27,278.3
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,365.39,304.79
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,263.26,218.64
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,172.57,141.79
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,205.19,169.3
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,225.76,185.27
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,198.68,161.6
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,172.68,138.81
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,145.14,114.76
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,118.71,91.55
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,91.31,68.0
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,66.36,47.12
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,43.13,28.66
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,24.14,12.64
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,5.55,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,11.12,2.67
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,18.54,9.9
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,25.98,16.6
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,33.89,23.61
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,41.81,30.54
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,49.27,37.07
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,56.73,43.53
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,63.33,49.08
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,70.15,54.76
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,107.94,86.87
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,146.9,119.55
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,144.14,116.74
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,141.66,114.26
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,214.93,176.15
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,279.88,230.01
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,242.93,198.42
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,197.94,160.45
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,98.34,77.78
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,7.42,0.67
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,81.34,63.45
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,160.02,129.11
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,146.94,118.4
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,134.21,108.08
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,104.98,83.69
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,76.45,59.72
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,48.33,35.86
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,20.41,11.95
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,18.54,10.37
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,16.68,8.77
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,14.36,6.78
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,12.04,4.76
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,9.72,2.71
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,7.4,0.64
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,5.09,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.77,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.39,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,5.09,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,10.19,1.95
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,17.15,8.68
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,24.12,14.94
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,31.56,21.51
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,39.01,28.01
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,45.53,33.7
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,52.06,39.34
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,58.13,44.52
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,64.2,49.67
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,67.47,52.39
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,70.74,55.11
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,122.09,98.76
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,175.54,143.49
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,230.01,189.3
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,274.2,226.1
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,192.3,157.6
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,109.85,87.73
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,75.89,59.15
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,43.69,31.79
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,43.22,31.42
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,42.76,31.04
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,47.88,35.45
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,53.0,39.86
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,70.74,55.05
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,88.94,70.59
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,113.71,91.69
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,137.81,112.01
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,123.81,100.19
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,110.22,88.69
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,94.74,75.71
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,79.88,63.16
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,102.17,72.07
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,98.61,58.75
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,56.76,30.98
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,25.15,14.12
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,12.63,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.06,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.85,13.64
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,49.6,35.76
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,72.79,56.42
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,93.11,74.46
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,113.4,92.27
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,144.36,119.0
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,167.21,138.56
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,183.86,152.69
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,200.86,166.97
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,125.85,103.05
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,55.79,42.48
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,97.3,77.89
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,141.57,115.12
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,255.03,212.18
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,370.92,308.19
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,278.16,230.28
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,189.95,155.34
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,200.08,164.04
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,218.67,179.5
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,300.13,248.57
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,366.87,303.93
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,383.82,317.68
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,388.37,321.3
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,346.87,286.55
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,307.83,253.79
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,252.97,207.97
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,208.75,170.93
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,184.83,150.49
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,161.82,130.62
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,137.18,109.42
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,113.56,88.97
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,87.72,66.79
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,65.21,47.76
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,44.46,30.74
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,27.13,16.12
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,13.93,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,73.76,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,156.59,111.37
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,226.45,182.22
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,303.76,250.05
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,374.92,310.83
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,451.59,374.21
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,501.22,414.36
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,550.89,453.45
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,601.98,492.49
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,648.5,525.92
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,673.96,543.6
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,696.92,559.46
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,591.75,479.53
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,471.06,384.14
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,390.79,320.11
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,311.16,254.54
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,312.18,255.19
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,312.96,255.19
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,522.62,426.8
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,689.34,554.86
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,667.22,536.78
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,642.13,517.74
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,609.68,492.3
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,575.05,464.72
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,536.77,434.0
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,496.78,401.07
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,451.34,362.52
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,405.34,322.56
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,356.43,279.27
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,307.69,235.12
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,255.21,187.95
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,205.18,142.74
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,153.58,97.87
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,106.64,59.84
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,59.32,28.13
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,22.92,12.98
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,10.38,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,19.58,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,45.14,28.81
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,76.72,59.58
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,117.59,96.21
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,145.24,121.13
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,173.08,145.84
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,197.76,167.3
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,222.4,188.29
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,240.04,202.61
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,257.5,216.5
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,329.55,277.2
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,415.48,346.77
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,376.27,312.38
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,347.75,287.09
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,252.22,208.15
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,161.49,131.31
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,193.41,158.22
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,235.16,192.39
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,238.02,194.57
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,240.71,196.78
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,313.96,257.71
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,372.69,305.14
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,399.03,326.3
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,411.55,336.22
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,356.19,290.84
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,305.51,249.29
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,193.17,157.57
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,91.81,73.19
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,82.7,65.7
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,73.67,58.03
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,63.76,49.63
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,53.92,41.17
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,44.15,32.57
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,34.37,23.87
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,24.59,15.16
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,14.83,6.61
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.41,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,16.11,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,40.58,25.14
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,71.8,54.94
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,103.53,83.61
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,131.11,108.15
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,158.88,132.45
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,182.77,153.22
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,206.8,173.76
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,220.45,185.08
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,233.92,196.05
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,146.84,121.68
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,63.26,49.04
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,102.92,82.91
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,144.65,117.98
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,187.39,154.18
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,241.27,198.95
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,235.48,193.27
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,229.88,188.02
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,285.97,235.12
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,349.0,286.38
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,263.13,215.5
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,183.81,149.41
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,159.48,129.42
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,136.04,109.91
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,158.0,128.58
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,183.49,149.74
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,170.14,138.59
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,156.97,127.66
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,141.52,114.75
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,124.46,100.41
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,107.18,85.98
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,90.52,71.92
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,73.24,57.15
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,56.89,43.08
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,41.12,29.07
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,25.75,15.78
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,12.99,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,100.25,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,209.29,153.06
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,282.73,231.28
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,362.85,303.63
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,425.18,358.59
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,489.75,413.48
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,537.88,453.89
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,585.81,492.87
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,513.79,432.33
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,425.3,357.85
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,521.82,436.69
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,613.47,508.25
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,632.86,521.0
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,649.89,532.08
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,616.67,504.07
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,577.32,471.54
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,543.67,442.9
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,498.45,405.56
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,453.6,369.09
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,400.05,325.7
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,370.0,301.36
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,340.91,277.57
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,359.08,292.94
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,380.19,309.76
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,364.1,296.5
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,346.04,281.47
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,320.03,259.5
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,293.02,236.23
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,259.27,207.12
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,226.36,178.3
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,191.32,147.65
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,157.39,117.7
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,121.99,87.15
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,89.45,60.0
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,57.48,35.74
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,29.79,17.03
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,13.67,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,21.72,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,49.64,32.44
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,91.59,71.73
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,126.24,103.09
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,155.65,129.22
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,185.27,155.0
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,210.28,176.58
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,235.31,197.74
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,256.5,215.37
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,277.55,232.62
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,236.62,197.31
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,206.2,170.52
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,209.64,172.82
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,213.11,175.05
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,175.39,143.21
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,149.46,121.12
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,170.9,138.89
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,192.18,156.26
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,204.16,166.18
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,224.77,183.12
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,193.46,156.88
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,171.94,138.8
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,232.12,189.37
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,288.67,235.59
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,233.99,190.16
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,189.73,153.45
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,177.64,143.9
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,165.52,134.1
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,149.32,120.56
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,133.49,107.24
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,191.05,146.64
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,210.45,148.65
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,158.3,102.91
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,111.93,64.84
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,66.68,33.61
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,30.48,15.36
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,11.85,0.0
