Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.5,14.0,2.35,8.5,29.0,109.27,0.0
2016,1,12,8,0,337.0,28.0,2.4,9.0,58.0,229.97,169.26
2016,1,12,8,15,429.0,36.0,2.3,9.0,96.0,301.09,245.31
2016,1,12,8,30,521.0,44.0,2.2,9.0,134.0,378.74,315.05
2016,1,12,8,45,579.5,49.5,2.1,9.0,174.0,438.17,367.46
2016,1,12,9,0,638.0,55.0,2.0,9.0,214.0,499.7,419.6
2016,1,12,9,15,467.0,88.0,1.95,9.5,214.5,439.35,369.6
2016,1,12,9,30,296.0,121.0,1.9,10.0,215.0,360.41,303.25
2016,1,12,9,45,309.5,132.0,1.9,10.5,240.0,387.63,325.44
2016,1,12,10,0,323.0,143.0,1.9,11.0,265.0,414.31,346.09
2016,1,12,10,15,303.0,158.5,1.9,11.0,280.0,420.95,350.29
2016,1,12,10,30,283.0,174.0,1.9,11.0,295.0,425.73,352.99
2016,1,12,10,45,295.0,182.0,1.95,11.5,314.0,444.06,366.67
2016,1,12,11,0,307.0,190.0,2.0,12.0,333.0,461.36,379.3
2016,1,12,11,15,392.0,179.5,2.0,12.0,368.5,523.45,428.72
2016,1,12,11,30,477.0,169.0,2.0,12.0,404.0,572.36,467.07
2016,1,12,11,45,402.0,188.5,2.0,12.5,388.5,531.53,432.44
2016,1,12,12,0,327.0,208.0,2.0,13.0,373.0,479.98,390.3
2016,1,12,12,15,369.0,200.0,1.95,13.0,386.5,493.82,401.71
2016,1,12,12,30,411.0,192.0,1.9,13.0,400.0,515.13,418.04
2016,1,12,12,45,448.5,180.5,1.9,13.5,405.0,516.3,418.3
2016,1,12,13,0,486.0,169.0,1.9,14.0,410.0,514.15,415.97
2016,1,12,13,15,316.5,189.0,1.8,14.0,344.5,403.79,327.42
2016,1,12,13,30,147.0,209.0,1.7,14.0,279.0,304.71,246.77
2016,1,12,13,45,154.0,199.5,1.65,14.0,269.5,291.48,236.49
2016,1,12,14,0,161.0,190.0,1.6,14.0,260.0,277.5,225.0
2016,1,12,14,15,85.0,165.0,1.55,13.5,202.0,202.2,163.78
2016,1,12,14,30,9.0,140.0,1.5,13.0,144.0,136.32,109.8
2016,1,12,14,45,5.5,128.5,1.45,13.0,131.0,123.15,99.06
2016,1,12,15,0,2.0,117.0,1.4,13.0,118.0,110.4,88.49
2016,1,12,15,15,1.0,102.5,1.5,13.0,103.0,95.96,76.38
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,81.76,64.33
2016,1,12,15,45,0.0,72.5,1.7,13.0,72.5,67.07,51.67
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,52.55,39.02
2016,1,12,16,15,0.0,42.0,1.85,12.5,42.0,38.68,26.87
2016,1,12,16,30,0.0,27.0,1.9,12.0,27.0,25.07,14.64
2016,1,12,16,45,0.0,15.5,1.95,12.0,15.5,14.38,1.29
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.5,3.5,12.5,27.5,85.58,0.0
2016,1,13,8,0,219.0,35.0,3.6,13.0,55.0,180.74,131.27
2016,1,13,8,15,318.0,46.0,3.65,13.0,92.0,252.97,203.87
2016,1,13,8,30,417.0,57.0,3.7,13.0,129.0,333.73,275.53
2016,1,13,8,45,483.0,64.0,3.8,13.0,169.0,397.12,331.35
2016,1,13,9,0,549.0,71.0,3.9,13.0,209.0,462.87,387.7
2016,1,13,9,15,592.5,76.5,4.05,13.0,247.0,513.79,430.69
2016,1,13,9,30,636.0,82.0,4.2,13.0,285.0,564.8,472.82
2016,1,13,9,45,373.0,121.5,4.35,13.5,244.0,432.78,362.5
2016,1,13,10,0,110.0,161.0,4.5,14.0,203.0,269.9,223.62
2016,1,13,10,15,110.0,173.5,4.6,14.0,218.0,284.08,235.38
2016,1,13,10,30,110.0,186.0,4.7,14.0,233.0,297.87,246.32
2016,1,13,10,45,209.5,188.5,4.85,14.0,284.0,374.82,311.43
2016,1,13,11,0,309.0,191.0,5.0,14.0,335.0,464.56,385.33
2016,1,13,11,15,154.5,167.0,5.0,14.0,239.0,302.91,251.04
2016,1,13,11,30,0.0,143.0,5.0,14.0,143.0,137.79,110.32
2016,1,13,11,45,0.0,144.5,5.05,14.0,144.5,138.92,111.35
2016,1,13,12,0,0.0,146.0,5.1,14.0,146.0,140.1,112.3
2016,1,13,12,15,186.0,174.0,5.1,13.5,268.5,321.65,267.36
2016,1,13,12,30,372.0,202.0,5.1,13.0,391.0,489.63,405.8
2016,1,13,12,45,240.5,212.0,5.1,13.0,333.5,399.91,330.39
2016,1,13,13,0,109.0,222.0,5.1,13.0,276.0,298.53,245.51
2016,1,13,13,15,87.0,212.0,5.0,13.0,254.5,269.31,221.27
2016,1,13,13,30,65.0,202.0,4.9,13.0,233.0,241.5,198.0
2016,1,13,13,45,150.0,194.0,4.85,13.0,261.0,283.71,233.81
2016,1,13,14,0,235.0,186.0,4.8,13.0,289.0,318.15,262.1
2016,1,13,14,15,314.0,162.5,4.55,12.5,291.0,319.86,263.1
2016,1,13,14,30,393.0,139.0,4.3,12.0,293.0,319.42,261.19
2016,1,13,14,45,375.5,131.5,4.05,12.0,268.5,284.13,229.8
2016,1,13,15,0,358.0,124.0,3.8,12.0,244.0,249.76,198.99
2016,1,13,15,15,487.0,96.0,3.5,11.5,238.0,239.58,184.46
2016,1,13,15,30,616.0,68.0,3.2,11.0,232.0,217.45,157.55
2016,1,13,15,45,579.0,60.0,2.95,11.0,194.0,167.43,112.63
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,120.82,73.0
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,74.04,39.84
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,36.93,19.8
2016,1,13,16,45,221.0,24.0,2.3,10.0,45.0,19.59,5.31
2016,1,13,17,0,76.0,12.0,2.2,10.0,14.0,11.44,0.0
2016,1,13,17,15,38.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,12.99,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,28.17,16.22
2016,1,14,8,15,6.5,45.0,1.95,9.0,46.5,50.62,37.13
2016,1,14,8,30,13.0,62.0,2.0,9.0,65.0,72.66,56.88
2016,1,14,8,45,20.0,78.5,2.1,9.5,83.5,101.5,82.18
2016,1,14,9,0,27.0,95.0,2.2,10.0,102.0,124.42,102.15
2016,1,14,9,15,31.5,110.5,2.25,10.0,119.5,144.52,119.55
2016,1,14,9,30,36.0,126.0,2.3,10.0,137.0,164.76,136.83
2016,1,14,9,45,38.5,139.0,2.4,10.5,152.5,180.37,149.67
2016,1,14,10,0,41.0,152.0,2.5,11.0,168.0,196.06,162.4
2016,1,14,10,15,22.5,150.5,2.65,11.0,159.5,167.85,138.06
2016,1,14,10,30,4.0,149.0,2.8,11.0,151.0,150.64,122.88
2016,1,14,10,45,2.0,148.0,2.95,11.0,149.0,146.77,119.45
2016,1,14,11,0,0.0,147.0,3.1,11.0,147.0,143.21,116.27
2016,1,14,11,15,5.0,162.0,3.15,11.0,164.5,162.34,132.32
2016,1,14,11,30,10.0,177.0,3.2,11.0,182.0,181.44,148.24
2016,1,14,11,45,10.0,179.5,3.3,11.5,184.5,183.23,149.33
2016,1,14,12,0,10.0,182.0,3.4,12.0,187.0,185.08,150.53
2016,1,14,12,15,24.5,195.5,3.4,12.0,208.5,209.19,170.81
2016,1,14,12,30,39.0,209.0,3.4,12.0,230.0,242.17,198.15
2016,1,14,12,45,33.5,203.0,3.45,12.0,221.0,229.67,187.71
2016,1,14,13,0,28.0,197.0,3.5,12.0,212.0,209.8,171.32
2016,1,14,13,15,14.0,136.0,3.45,12.0,143.5,137.84,111.47
2016,1,14,13,30,0.0,75.0,3.4,12.0,75.0,69.81,54.03
2016,1,14,13,45,0.0,82.0,3.4,12.0,82.0,76.36,59.71
2016,1,14,14,0,0.0,89.0,3.4,12.0,89.0,83.08,65.5
2016,1,14,14,15,0.0,62.5,3.45,11.5,62.5,58.13,44.42
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,33.43,23.31
2016,1,14,14,45,0.0,32.5,3.55,11.0,32.5,30.17,20.54
2016,1,14,15,0,0.0,29.0,3.6,11.0,29.0,26.91,17.74
2016,1,14,15,15,0.0,25.5,3.7,11.0,25.5,23.65,14.92
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,20.4,12.07
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,16.68,8.8
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,12.97,5.5
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,9.72,2.6
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,6.48,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.7,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,108.11,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,224.5,166.71
2016,1,15,8,15,412.5,39.5,1.3,10.0,98.5,297.1,240.53
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,376.17,310.43
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,434.73,361.73
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,495.22,412.98
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,543.42,452.71
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,591.42,491.13
2016,1,15,9,45,714.0,73.5,1.8,10.5,326.0,624.8,515.8
2016,1,15,10,0,733.0,78.0,1.9,11.0,359.0,656.32,538.64
2016,1,15,10,15,607.5,110.0,1.9,11.0,354.5,610.29,501.93
2016,1,15,10,30,482.0,142.0,1.9,11.0,350.0,552.62,455.06
2016,1,15,10,45,458.0,156.0,1.95,11.5,362.0,552.32,453.47
2016,1,15,11,0,434.0,170.0,2.0,12.0,374.0,549.62,449.54
2016,1,15,11,15,367.5,189.5,1.9,12.0,366.5,506.32,413.93
2016,1,15,11,30,301.0,209.0,1.8,12.0,359.0,474.48,387.03
2016,1,15,11,45,558.0,150.5,1.75,12.0,434.0,609.75,495.76
2016,1,15,12,0,815.0,92.0,1.7,12.0,509.0,729.35,585.21
2016,1,15,12,15,484.0,162.5,1.6,12.0,410.5,549.63,444.87
2016,1,15,12,30,153.0,233.0,1.5,12.0,312.0,360.15,291.91
2016,1,15,12,45,325.0,202.0,1.45,12.0,366.5,448.16,365.22
2016,1,15,13,0,497.0,171.0,1.4,12.0,421.0,527.27,427.42
2016,1,15,13,15,653.0,127.5,1.3,12.0,446.0,566.91,457.69
2016,1,15,13,30,809.0,84.0,1.2,12.0,471.0,588.93,473.83
2016,1,15,13,45,802.5,80.5,1.15,12.5,451.0,550.9,441.99
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,511.04,408.76
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.0,465.54,371.18
2016,1,15,14,30,760.0,73.0,1.0,13.0,375.0,419.57,332.3
2016,1,15,14,45,739.0,69.5,0.95,13.0,342.5,370.67,290.16
2016,1,15,15,0,718.0,66.0,0.9,13.0,310.0,322.17,247.32
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.0,270.19,201.56
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,219.71,156.6
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,167.82,111.45
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,120.91,72.53
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,74.71,39.45
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,37.23,18.86
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,19.63,7.42
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,15.25,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,94.63,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,199.23,147.45
2016,1,16,8,15,354.5,43.5,2.4,13.0,95.5,270.42,218.01
2016,1,16,8,30,449.0,53.0,2.4,13.0,133.0,349.44,287.58
2016,1,16,8,45,523.5,58.0,2.4,13.0,174.0,416.65,345.78
2016,1,16,9,0,598.0,63.0,2.4,13.0,215.0,486.82,404.63
2016,1,16,9,15,299.0,79.5,2.35,13.0,155.5,317.4,266.01
2016,1,16,9,30,0.0,96.0,2.3,13.0,96.0,94.11,74.64
2016,1,16,9,45,0.0,106.0,2.3,13.5,106.0,103.77,82.87
2016,1,16,10,0,0.0,116.0,2.3,14.0,116.0,113.48,90.73
2016,1,16,10,15,0.0,111.0,2.3,14.0,111.0,106.98,85.14
2016,1,16,10,30,0.0,106.0,2.3,14.0,106.0,101.05,80.05
2016,1,16,10,45,0.0,82.0,2.35,14.5,82.0,76.39,59.13
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,53.94,40.09
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,55.81,41.64
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,57.68,43.17
2016,1,16,11,45,0.0,112.5,2.4,15.0,112.5,106.25,83.69
2016,1,16,12,0,0.0,163.0,2.4,15.0,163.0,157.5,125.83
2016,1,16,12,15,69.0,199.0,2.35,15.0,234.5,254.83,206.75
2016,1,16,12,30,138.0,235.0,2.3,15.0,306.0,351.91,284.96
2016,1,16,12,45,110.5,229.0,2.25,15.5,285.5,311.83,251.63
2016,1,16,13,0,83.0,223.0,2.2,16.0,265.0,282.64,227.44
2016,1,16,13,15,179.0,214.0,2.1,16.0,301.5,338.15,273.18
2016,1,16,13,30,275.0,205.0,2.0,16.0,338.0,386.32,311.54
2016,1,16,13,45,266.5,198.5,1.9,16.0,322.5,362.34,291.73
2016,1,16,14,0,258.0,192.0,1.8,16.0,307.0,338.32,272.06
2016,1,16,14,15,129.0,138.0,1.7,15.5,195.5,201.6,162.29
2016,1,16,14,30,0.0,84.0,1.6,15.0,84.0,78.34,60.7
2016,1,16,14,45,0.0,76.5,1.55,15.0,76.5,71.25,54.99
2016,1,16,15,0,0.0,69.0,1.5,15.0,69.0,64.2,49.12
2016,1,16,15,15,0.0,61.0,1.45,14.5,61.0,56.73,42.9
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,49.27,36.61
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,40.88,29.36
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,32.49,22.05
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,24.59,15.12
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,16.69,8.1
2016,1,16,16,45,0.0,10.5,1.35,13.0,10.5,9.72,1.16
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.86,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,2.31,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,4.62,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,7.87,0.9
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,11.11,3.77
2016,1,17,8,45,0.0,15.5,3.0,14.0,15.5,14.36,6.64
2016,1,17,9,0,0.0,19.0,3.0,14.0,19.0,17.61,9.48
2016,1,17,9,15,0.0,22.5,3.0,14.0,22.5,20.86,12.31
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,24.12,15.1
2016,1,17,9,45,0.0,29.0,3.05,14.0,29.0,26.91,17.48
2016,1,17,10,0,0.0,32.0,3.1,14.0,32.0,29.7,19.84
2016,1,17,10,15,0.0,53.5,3.1,14.0,53.5,49.73,36.88
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,69.8,53.82
2016,1,17,10,45,0.0,57.0,3.15,14.0,57.0,53.0,39.52
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,36.24,25.25
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,32.52,22.06
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,28.8,18.88
2016,1,17,11,45,0.0,67.0,3.35,14.5,67.0,62.35,47.16
2016,1,17,12,0,0.0,103.0,3.4,15.0,103.0,96.69,75.72
2016,1,17,12,15,0.0,128.0,3.4,14.5,128.0,121.42,96.39
2016,1,17,12,30,0.0,153.0,3.4,14.0,153.0,146.45,117.28
2016,1,17,12,45,0.0,140.0,3.4,14.0,140.0,133.12,106.25
2016,1,17,13,0,0.0,127.0,3.4,14.0,127.0,120.06,95.48
2016,1,17,13,15,0.0,130.5,3.35,14.0,130.5,123.43,98.36
2016,1,17,13,30,0.0,134.0,3.3,14.0,134.0,126.79,101.25
2016,1,17,13,45,0.0,71.0,3.3,14.0,71.0,66.07,50.49
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.42,0.69
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,33.43,22.97
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,59.53,45.23
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,54.39,40.92
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,49.26,36.59
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,43.66,31.84
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,38.07,27.04
2016,1,17,15,45,0.0,34.0,3.3,14.0,34.0,31.55,21.4
2016,1,17,16,0,0.0,27.0,3.3,14.0,27.0,25.04,15.7
2016,1,17,16,15,0.0,20.5,3.25,13.5,20.5,19.0,10.41
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,12.97,5.05
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,7.87,0.09
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,129.66,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,271.42,204.79
2016,1,18,8,15,506.5,35.0,1.5,11.5,108.5,337.79,272.77
2016,1,18,8,30,595.0,42.0,1.5,12.0,149.0,416.56,341.31
2016,1,18,8,45,650.5,46.5,1.5,12.5,191.5,476.89,392.49
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,538.7,442.68
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,585.44,480.29
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,631.43,515.21
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,663.54,537.89
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,693.37,558.46
2016,1,18,10,15,404.0,109.5,1.75,14.0,267.5,453.05,372.17
2016,1,18,10,30,5.0,153.0,1.8,14.0,156.0,155.4,124.47
2016,1,18,10,45,167.5,173.5,1.9,14.5,253.5,325.09,267.41
2016,1,18,11,0,330.0,194.0,2.0,15.0,351.0,487.06,395.98
2016,1,18,11,15,360.5,195.0,2.05,15.0,372.5,509.49,412.44
2016,1,18,11,30,391.0,196.0,2.1,15.0,394.0,530.52,428.65
2016,1,18,11,45,293.0,215.5,2.15,15.0,365.5,472.81,381.74
2016,1,18,12,0,195.0,235.0,2.2,15.0,337.0,404.41,326.58
2016,1,18,12,15,122.0,227.5,2.15,15.0,291.5,336.61,271.78
2016,1,18,12,30,49.0,220.0,2.1,15.0,246.0,261.44,210.36
2016,1,18,12,45,24.5,172.5,2.1,15.0,185.5,190.06,152.6
2016,1,18,13,0,0.0,125.0,2.1,15.0,125.0,118.06,93.21
2016,1,18,13,15,5.5,150.5,2.1,15.0,153.5,146.8,117.22
2016,1,18,13,30,11.0,176.0,2.1,15.0,182.0,175.39,140.77
2016,1,18,13,45,5.5,155.5,2.1,15.0,158.5,151.07,120.82
2016,1,18,14,0,0.0,135.0,2.1,15.0,135.0,127.55,101.53
2016,1,18,14,15,0.0,134.0,2.0,14.5,134.0,126.46,101.01
2016,1,18,14,30,0.0,133.0,1.9,14.0,133.0,125.34,100.42
2016,1,18,14,45,0.0,121.5,1.8,14.0,121.5,114.08,91.15
2016,1,18,15,0,0.0,110.0,1.7,14.0,110.0,102.92,81.92
2016,1,18,15,15,0.0,97.5,1.65,13.5,97.5,90.9,72.02
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,78.98,62.05
2016,1,18,15,45,0.0,71.0,1.55,13.0,71.0,65.78,50.71
2016,1,18,16,0,0.0,57.0,1.5,13.0,57.0,52.7,39.36
2016,1,18,16,15,0.0,43.5,1.5,13.0,43.5,40.23,28.39
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,27.87,17.43
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,17.17,7.35
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.67,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,74.5,17.5,5.4,13.0,24.5,63.05,0.0
2016,1,19,8,0,149.0,35.0,5.5,13.0,49.0,145.16,108.64
2016,1,19,8,15,204.0,49.5,5.55,13.0,80.5,197.04,159.53
2016,1,19,8,30,259.0,64.0,5.6,13.0,112.0,253.07,210.16
2016,1,19,8,45,282.0,79.5,5.65,13.5,143.5,294.09,246.6
2016,1,19,9,0,305.0,95.0,5.7,14.0,175.0,335.66,282.45
2016,1,19,9,15,329.5,108.5,5.6,14.0,207.0,376.04,316.84
2016,1,19,9,30,354.0,122.0,5.5,14.0,239.0,416.52,350.52
2016,1,19,9,45,365.5,132.0,5.4,14.5,264.5,443.19,371.47
2016,1,19,10,0,377.0,142.0,5.3,15.0,290.0,468.89,391.14
2016,1,19,10,15,188.5,136.0,5.25,15.0,210.0,308.89,257.33
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,126.27,100.74
2016,1,19,10,45,16.0,161.0,5.2,15.0,168.5,171.36,138.77
2016,1,19,11,0,32.0,192.0,5.2,15.0,207.0,228.42,185.97
2016,1,19,11,15,16.0,122.0,5.1,15.0,129.5,128.68,103.03
2016,1,19,11,30,0.0,52.0,5.0,15.0,52.0,48.36,35.25
2016,1,19,11,45,0.0,71.0,4.9,15.0,71.0,66.09,50.16
2016,1,19,12,0,0.0,90.0,4.8,15.0,90.0,83.94,65.08
2016,1,19,12,15,81.0,165.0,4.7,15.0,207.5,235.94,193.08
2016,1,19,12,30,162.0,240.0,4.6,15.0,325.0,375.48,306.61
2016,1,19,12,45,81.0,158.5,4.5,15.0,201.0,223.08,181.79
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,71.69,54.77
2016,1,19,13,15,39.5,146.0,4.45,15.0,165.5,169.22,136.95
2016,1,19,13,30,79.0,215.0,4.5,15.0,254.0,264.21,215.06
2016,1,19,13,45,206.0,198.5,4.55,15.0,294.5,322.63,263.98
2016,1,19,14,0,333.0,182.0,4.6,15.0,335.0,370.24,302.72
2016,1,19,14,15,369.0,164.5,4.4,14.5,324.0,354.11,288.98
2016,1,19,14,30,405.0,147.0,4.2,14.0,313.0,339.27,275.64
2016,1,19,14,45,506.5,116.5,4.05,14.0,307.0,328.76,263.97
2016,1,19,15,0,608.0,86.0,3.9,14.0,301.0,310.35,243.92
2016,1,19,15,15,551.5,88.0,3.7,14.0,266.5,261.69,200.61
2016,1,19,15,30,495.0,90.0,3.5,14.0,232.0,215.78,159.97
2016,1,19,15,45,456.0,80.0,3.3,14.0,195.5,169.24,119.02
2016,1,19,16,0,417.0,70.0,3.1,14.0,159.0,126.47,82.73
2016,1,19,16,15,351.5,58.5,2.85,13.5,121.5,83.93,50.73
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,48.55,28.37
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,28.16,16.26
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,19.33,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.0,16.5,0.95,10.5,17.0,16.24,0.0
2016,1,20,8,0,4.0,33.0,1.0,11.0,34.0,36.55,23.55
2016,1,20,8,15,18.0,50.5,1.05,11.0,54.0,68.94,52.56
2016,1,20,8,30,32.0,68.0,1.1,11.0,74.0,97.33,77.74
2016,1,20,8,45,41.0,85.5,1.15,11.5,95.0,123.14,100.27
2016,1,20,9,0,50.0,103.0,1.2,12.0,116.0,149.22,122.62
2016,1,20,9,15,55.5,118.5,1.2,12.0,135.5,170.43,140.64
2016,1,20,9,30,61.0,134.0,1.2,12.0,155.0,191.82,158.5
2016,1,20,9,45,123.0,150.0,1.3,12.5,197.0,266.34,220.78
2016,1,20,10,0,185.0,166.0,1.4,13.0,239.0,331.9,274.2
2016,1,20,10,15,277.5,167.5,1.4,13.0,286.0,416.03,342.1
2016,1,20,10,30,370.0,169.0,1.4,13.0,333.0,489.78,400.23
2016,1,20,10,45,371.5,178.5,1.45,13.5,351.0,502.98,408.62
2016,1,20,11,0,373.0,188.0,1.5,14.0,369.0,514.69,416.27
2016,1,20,11,15,301.0,207.0,1.45,14.0,356.5,478.62,386.13
2016,1,20,11,30,229.0,226.0,1.4,14.0,344.0,429.37,346.27
2016,1,20,11,45,234.5,230.0,1.35,14.5,352.0,434.17,349.22
2016,1,20,12,0,240.0,234.0,1.3,15.0,360.0,438.03,351.04
2016,1,20,12,15,224.5,236.0,1.25,15.0,354.5,422.93,338.62
2016,1,20,12,30,209.0,238.0,1.2,15.0,349.0,407.58,326.16
2016,1,20,12,45,217.5,234.5,1.15,15.0,348.5,402.85,322.45
2016,1,20,13,0,226.0,231.0,1.1,15.0,348.0,397.09,317.82
2016,1,20,13,15,402.0,188.0,1.05,15.0,389.5,472.85,378.08
2016,1,20,13,30,578.0,145.0,1.0,15.0,431.0,523.81,417.08
2016,1,20,13,45,544.0,146.5,1.0,15.0,407.0,478.89,381.46
2016,1,20,14,0,510.0,148.0,1.0,15.0,383.0,438.43,349.48
2016,1,20,14,15,473.0,145.0,1.0,15.0,353.0,393.05,313.21
2016,1,20,14,30,436.0,142.0,1.0,15.0,323.0,349.56,277.85
2016,1,20,14,45,413.0,133.0,1.0,15.0,293.0,308.17,243.51
2016,1,20,15,0,390.0,124.0,1.0,15.0,263.0,268.17,209.64
2016,1,20,15,15,374.0,112.5,0.95,14.5,234.0,229.57,176.5
2016,1,20,15,30,358.0,101.0,0.9,14.0,205.0,192.12,143.83
2016,1,20,15,45,332.5,88.0,0.9,14.0,173.0,152.65,109.63
2016,1,20,16,0,307.0,75.0,0.9,14.0,141.0,115.71,78.37
2016,1,20,16,15,272.0,60.0,0.85,13.5,108.5,78.8,49.53
2016,1,20,16,30,237.0,45.0,0.8,13.0,76.0,45.88,27.03
2016,1,20,16,45,118.5,32.5,0.8,13.0,48.0,26.66,15.55
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,17.94,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,55.5,18.0,2.9,10.5,23.5,55.41,8.0
2016,1,21,8,0,111.0,36.0,2.9,11.0,47.0,116.39,87.72
2016,1,21,8,15,146.0,53.0,2.85,11.0,75.0,160.05,129.62
2016,1,21,8,30,181.0,70.0,2.8,11.0,103.0,205.59,170.64
2016,1,21,8,45,204.0,86.0,2.75,11.5,132.5,244.1,204.5
2016,1,21,9,0,227.0,102.0,2.7,12.0,162.0,283.49,238.15
2016,1,21,9,15,243.5,116.0,2.55,12.5,190.0,316.37,265.37
2016,1,21,9,30,260.0,130.0,2.4,13.0,218.0,349.35,291.86
2016,1,21,9,45,412.5,119.5,2.3,13.5,275.5,463.46,385.04
2016,1,21,10,0,565.0,109.0,2.2,14.0,333.0,576.06,473.14
2016,1,21,10,15,524.0,128.5,2.1,14.5,348.5,570.09,465.08
2016,1,21,10,30,483.0,148.0,2.0,15.0,364.0,566.07,459.12
2016,1,21,10,45,539.0,142.0,1.95,15.5,395.0,604.64,487.68
2016,1,21,11,0,595.0,136.0,1.9,16.0,426.0,647.46,518.31
2016,1,21,11,15,708.0,110.0,1.9,16.0,465.5,705.06,560.51
2016,1,21,11,30,821.0,84.0,1.9,16.0,505.0,755.1,595.79
2016,1,21,11,45,815.0,87.5,1.95,16.0,512.0,747.02,589.47
2016,1,21,12,0,809.0,91.0,2.0,16.0,519.0,735.83,581.58
2016,1,21,12,15,464.0,166.5,2.0,16.0,412.5,546.4,437.39
2016,1,21,12,30,119.0,242.0,2.0,16.0,306.0,346.89,277.37
2016,1,21,12,45,200.0,234.0,2.0,16.0,339.0,390.35,314.02
2016,1,21,13,0,281.0,226.0,2.0,16.0,372.0,438.39,352.17
2016,1,21,13,15,245.0,224.0,1.95,15.5,349.5,401.95,323.31
2016,1,21,13,30,209.0,222.0,1.9,15.0,327.0,359.47,290.04
2016,1,21,13,45,208.5,212.5,1.85,15.0,313.5,339.77,274.38
2016,1,21,14,0,208.0,203.0,1.8,15.0,300.0,319.69,258.11
2016,1,21,14,15,185.5,192.0,1.8,15.0,274.5,286.63,231.24
2016,1,21,14,30,163.0,181.0,1.8,15.0,249.0,255.2,205.51
2016,1,21,14,45,81.5,147.5,1.8,15.0,181.5,175.4,140.63
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,106.64,84.59
2016,1,21,15,15,0.0,101.0,1.8,14.5,101.0,94.15,74.46
2016,1,21,15,30,0.0,88.0,1.8,14.0,88.0,81.75,64.17
2016,1,21,15,45,0.0,74.5,1.8,14.0,74.5,69.0,53.3
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,56.37,42.37
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,43.42,31.07
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,30.64,19.83
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,19.49,10.06
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,8.34,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.29,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
