Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,6.01,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,12.04,3.95
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,19.93,11.03
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,27.84,18.0
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,36.22,25.33
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,44.6,32.61
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,52.06,39.02
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,59.53,45.36
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,77.91,60.9
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,96.72,76.66
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,157.22,127.83
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,231.31,189.15
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,194.85,158.29
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,170.83,137.76
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,163.24,131.29
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,155.95,125.07
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,115.58,91.6
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,77.31,59.67
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,98.51,77.42
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,120.11,95.38
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,103.3,81.39
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,86.8,67.66
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,93.06,72.97
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,99.33,78.27
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,99.31,78.34
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,99.29,78.43
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,86.36,67.69
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,73.56,57.02
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,39.01,27.77
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.63,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,4.17,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.7,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.78,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.85,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.39,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.92,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.46,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,17.47,0.95
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,39.75,26.37
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,79.28,61.19
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,114.41,92.2
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,146.66,120.59
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,179.51,149.14
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,222.48,186.13
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,257.02,215.68
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,178.04,147.72
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,104.12,83.16
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,122.54,98.59
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,140.99,113.86
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,180.84,147.42
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,232.56,190.33
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,214.42,174.91
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,208.08,169.34
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,199.76,162.24
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,191.71,155.39
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,363.28,300.64
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,518.4,426.97
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,476.53,391.91
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,435.97,358.46
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,234.18,193.34
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,49.29,36.3
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,232.8,193.28
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,392.81,324.06
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,349.42,287.55
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,308.64,253.45
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,288.58,235.37
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,264.93,213.33
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,226.91,179.69
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,191.48,148.29
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,174.89,127.34
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,144.89,94.45
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,97.4,58.1
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,58.57,33.7
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,28.15,17.88
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,18.25,0.0
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,10.96,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,67.89,24.37
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,141.49,110.08
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,190.59,156.6
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,242.63,203.29
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,287.73,242.67
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,334.2,282.0
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,384.61,323.63
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,423.88,355.45
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,429.98,359.22
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,447.19,371.42
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,452.31,373.43
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,455.29,373.75
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,538.01,438.6
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,608.71,492.21
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,621.07,500.15
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,631.26,506.93
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,578.63,463.87
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,514.77,412.8
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,504.19,405.2
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,492.58,396.33
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,612.55,492.77
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,696.37,558.05
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,665.28,534.75
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,631.7,509.27
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,593.84,479.64
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,551.48,445.78
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,505.53,408.52
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,458.7,369.42
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,408.0,325.54
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,357.58,280.73
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,304.52,233.17
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,253.22,186.43
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,199.31,137.75
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,147.56,92.53
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,97.56,53.81
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,54.92,27.29
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,23.12,13.88
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,16.08,0.0
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,10.48,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,123.78,54.9
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,233.89,182.38
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,305.66,248.06
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,383.25,314.33
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,299.78,247.65
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,171.43,140.63
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,196.23,162.05
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,221.25,182.51
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,282.74,232.34
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,334.4,272.82
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,305.76,247.82
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,263.13,212.3
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,238.64,191.81
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,203.42,162.57
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,203.87,162.77
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,204.41,162.85
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,202.22,160.93
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,200.15,159.15
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,374.43,300.17
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,531.74,418.59
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,534.69,418.53
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,525.49,411.74
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,578.6,452.97
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,613.08,478.69
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,576.02,449.78
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,537.11,419.77
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,492.68,385.52
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,447.6,349.68
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,382.79,297.98
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,323.63,249.88
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,275.85,209.48
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,230.49,170.28
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,183.59,129.54
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,139.98,92.43
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,98.63,58.69
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,58.25,30.88
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,26.18,16.51
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,17.83,2.54
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,11.44,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,135.93,67.55
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,259.57,204.86
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,331.09,271.47
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,408.31,338.83
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,469.69,390.82
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,533.09,442.43
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,349.88,293.02
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,108.72,87.02
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,114.3,91.88
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,120.07,96.37
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,127.07,102.02
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,134.15,107.69
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,141.28,113.19
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,148.46,118.7
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,254.84,206.85
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,365.03,294.48
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,367.65,295.61
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,369.82,297.09
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,381.37,306.34
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,391.82,314.62
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,454.05,364.71
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,500.32,401.31
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,517.43,414.56
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,520.31,417.04
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,493.79,395.45
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,465.14,372.04
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,405.53,325.04
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,346.19,277.8
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,324.72,259.13
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,294.96,232.66
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,253.59,197.05
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,214.24,162.76
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,172.26,126.1
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,132.95,92.38
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,93.67,60.97
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,58.53,35.93
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,30.27,20.21
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,18.87,4.72
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,131.36,70.72
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,244.18,194.08
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,316.7,261.27
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,394.97,329.86
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,456.77,383.08
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,520.56,436.03
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,569.85,475.09
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,618.89,512.26
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,660.94,542.73
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,706.88,575.51
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,735.28,593.17
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,761.06,608.57
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,779.0,618.4
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,793.83,625.93
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,800.57,628.3
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,803.91,628.31
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,801.02,623.44
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,794.65,616.33
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,780.97,606.05
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,763.96,593.65
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,738.22,575.22
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,714.23,558.17
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,683.45,536.45
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,650.06,511.44
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,614.3,483.22
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,573.3,450.63
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,526.74,413.56
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,479.07,374.68
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,428.11,332.48
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,377.02,288.86
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,322.42,241.6
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,269.26,194.59
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,213.47,145.51
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,161.2,100.53
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,109.34,60.36
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,62.24,30.1
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,24.07,14.9
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,17.57,5.14
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.77,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,14.84,3.58
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,25.07,15.16
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,39.67,28.23
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,54.54,41.41
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,69.24,54.21
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,83.84,66.72
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,97.82,78.47
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,111.79,90.0
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,103.03,82.3
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,95.24,75.48
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,276.33,228.97
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,458.46,374.07
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,475.66,385.25
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,491.71,396.76
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,338.35,274.27
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,178.24,142.24
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,181.6,145.1
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,184.98,147.49
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,192.87,153.9
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,200.64,160.2
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,259.77,208.14
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,308.49,246.72
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,363.7,291.28
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,411.92,329.24
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,301.62,241.52
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,196.83,156.95
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,214.31,171.72
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,224.08,179.54
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,149.0,118.57
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,78.25,60.48
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,69.79,53.69
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,61.39,46.75
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,52.53,39.33
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,43.67,31.77
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,34.82,24.11
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,25.98,16.35
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,17.62,9.51
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,9.26,0.53
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.77,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.86,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,10.65,1.21
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,18.55,9.55
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,27.85,17.81
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,37.15,26.01
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,47.41,34.86
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,58.03,43.91
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,67.83,52.22
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,77.63,60.45
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,78.07,60.72
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,78.7,61.13
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,81.95,63.75
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,85.25,66.39
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,89.06,69.46
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,92.9,72.55
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,115.74,91.41
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,138.8,110.31
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,90.2,70.04
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,44.65,32.01
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,51.17,37.5
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,57.7,42.97
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,166.87,134.2
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,276.86,223.43
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,189.63,152.3
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,104.04,81.59
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,153.6,123.05
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,207.67,167.48
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,194.32,156.88
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,177.56,143.53
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,103.98,82.5
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,33.43,22.99
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,30.16,20.27
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,26.91,17.5
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,22.72,13.9
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,18.54,10.27
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,14.82,7.01
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,11.11,3.73
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,7.4,0.71
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.81,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,11.58,2.26
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,19.48,10.59
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,28.78,18.97
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,38.09,27.29
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,47.87,35.86
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,57.96,44.57
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,67.23,52.55
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,76.51,60.45
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,422.31,359.19
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,729.34,598.91
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,523.48,434.12
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,260.44,213.52
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,287.84,236.26
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,315.12,257.8
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,419.32,343.74
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,522.63,426.26
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,681.67,552.97
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,806.31,644.29
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,792.93,633.34
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,776.16,621.09
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,650.07,524.94
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,509.11,412.25
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,431.59,350.27
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,351.94,285.52
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,405.54,330.44
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,447.31,364.0
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,353.94,288.32
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,273.48,222.76
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,253.99,206.51
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,233.17,188.48
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,204.6,164.13
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,176.8,140.14
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,147.12,114.18
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,118.46,89.19
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,89.53,65.04
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,62.76,43.82
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,38.66,28.05
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,24.15,12.43
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,13.34,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.02,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,177.89,120.21
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,321.64,261.16
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,394.05,328.65
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,470.89,396.87
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,533.27,450.39
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,597.02,502.76
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,645.92,540.33
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,693.92,576.17
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,724.34,597.93
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,758.66,622.37
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,785.9,642.06
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,810.28,659.56
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,698.94,573.42
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,549.75,451.95
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,716.69,587.07
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,850.36,686.52
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,846.12,683.21
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,838.2,678.42
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,824.26,668.85
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,806.76,656.66
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,780.33,637.69
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,750.97,616.4
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,718.59,591.99
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,683.48,564.07
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,641.39,529.92
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,597.58,493.64
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,552.34,455.94
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,503.79,414.51
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,449.97,366.93
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,396.53,318.57
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,340.61,267.65
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,286.14,217.12
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,229.22,164.54
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,174.37,115.08
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,120.44,70.83
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,73.26,38.35
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,30.22,20.91
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,22.63,11.93
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,13.34,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,11.44,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,22.88,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,193.14,135.13
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,349.43,285.27
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,421.09,352.06
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,496.95,419.15
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,555.92,470.14
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,615.67,519.29
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,627.12,528.04
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,634.06,532.92
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,702.45,584.9
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,764.22,630.18
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,791.0,648.44
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,814.86,664.71
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,829.14,672.72
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,839.94,678.25
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,845.99,681.61
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,848.47,682.5
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,843.48,678.07
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,834.9,671.19
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,820.2,659.72
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,802.04,645.88
