Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,778.45,628.37
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,751.66,608.57
2016,2,1,13,15,916.5,78.5,3.35,12.0,585.0,719.41,584.68
2016,2,1,13,30,911.0,78.0,3.3,12.0,571.0,684.44,557.47
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.0,644.37,524.56
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,602.09,489.35
2016,2,1,14,15,795.0,86.5,3.25,12.5,474.0,523.88,426.59
2016,2,1,14,30,693.0,99.0,3.2,12.0,419.0,449.66,366.03
2016,2,1,14,45,605.0,110.0,3.15,12.0,374.5,386.76,312.99
2016,2,1,15,0,517.0,121.0,3.1,12.0,330.0,327.8,262.79
2016,2,1,15,15,646.0,91.5,2.9,11.5,326.5,316.69,248.13
2016,2,1,15,30,775.0,62.0,2.7,11.0,323.0,289.63,217.51
2016,2,1,15,45,739.0,57.5,2.55,11.0,279.5,232.48,165.06
2016,2,1,16,0,703.0,53.0,2.4,11.0,236.0,178.32,116.31
2016,2,1,16,15,644.0,47.5,2.4,10.5,191.0,123.68,71.56
2016,2,1,16,30,585.0,42.0,2.4,10.0,146.0,75.36,38.25
2016,2,1,16,45,489.0,34.5,2.4,9.5,103.5,29.16,20.03
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,21.52,11.54
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,10.56,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,10.48,0.0
2016,2,2,7,45,16.0,29.0,1.95,9.0,31.0,42.06,25.9
2016,2,2,8,0,32.0,47.0,1.9,9.0,51.0,72.37,55.48
2016,2,2,8,15,48.5,66.0,1.85,9.0,75.0,104.58,84.5
2016,2,2,8,30,65.0,85.0,1.8,9.0,99.0,137.35,113.7
2016,2,2,8,45,79.5,104.0,1.75,9.5,125.0,169.6,141.74
2016,2,2,9,0,94.0,123.0,1.7,10.0,151.0,212.96,178.39
2016,2,2,9,15,104.0,139.5,1.6,10.0,174.5,240.29,201.2
2016,2,2,9,30,114.0,156.0,1.5,10.0,198.0,267.87,223.79
2016,2,2,9,45,102.5,171.0,1.4,10.5,212.0,277.33,230.15
2016,2,2,10,0,91.0,186.0,1.3,11.0,226.0,273.74,225.92
2016,2,2,10,15,75.5,196.0,1.3,11.0,230.5,271.91,223.55
2016,2,2,10,30,60.0,206.0,1.3,11.0,235.0,269.55,220.72
2016,2,2,10,45,137.0,221.5,1.3,11.5,292.5,361.21,295.25
2016,2,2,11,0,214.0,237.0,1.3,12.0,350.0,440.67,357.52
2016,2,2,11,15,309.5,228.0,1.35,12.0,397.5,518.36,418.43
2016,2,2,11,30,405.0,219.0,1.4,12.0,445.0,582.2,467.85
2016,2,2,11,45,286.5,242.5,1.45,12.0,404.0,508.15,408.38
2016,2,2,12,0,168.0,266.0,1.5,12.0,363.0,423.07,340.58
2016,2,2,12,15,540.0,172.5,1.55,12.0,484.0,627.73,505.7
2016,2,2,12,30,912.0,79.0,1.6,12.0,605.0,792.93,627.37
2016,2,2,12,45,913.0,77.5,1.65,12.5,600.0,770.73,609.09
2016,2,2,13,0,914.0,76.0,1.7,13.0,595.0,745.26,590.59
2016,2,2,13,15,908.5,75.5,1.7,13.0,581.5,713.25,567.96
2016,2,2,13,30,903.0,75.0,1.7,13.0,568.0,678.54,542.35
2016,2,2,13,45,892.0,74.5,1.75,13.0,546.5,637.91,511.33
2016,2,2,14,0,881.0,74.0,1.8,13.0,525.0,595.36,478.06
2016,2,2,14,15,867.5,72.5,1.8,12.5,496.5,548.73,441.31
2016,2,2,14,30,854.0,71.0,1.8,12.0,468.0,501.93,403.21
2016,2,2,14,45,831.5,70.0,1.8,12.0,433.5,449.17,358.53
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,396.6,312.76
2016,2,2,15,15,782.0,66.0,1.75,11.5,359.5,340.98,263.81
2016,2,2,15,30,755.0,63.0,1.7,11.0,320.0,286.72,214.88
2016,2,2,15,45,711.5,60.0,1.7,11.0,276.5,230.2,163.89
2016,2,2,16,0,668.0,57.0,1.7,11.0,233.0,177.51,117.06
2016,2,2,16,15,608.5,51.0,1.7,10.0,189.0,122.27,71.97
2016,2,2,16,30,549.0,45.0,1.7,9.0,145.0,74.98,39.0
2016,2,2,16,45,444.0,37.0,1.75,8.5,102.5,32.12,22.81
2016,2,2,17,0,339.0,29.0,1.8,8.0,60.0,23.2,13.34
2016,2,2,17,15,169.5,14.5,1.85,8.0,30.0,11.36,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,29.07,0.0
2016,2,3,7,45,203.5,32.5,1.95,5.5,59.5,165.01,121.24
2016,2,3,8,0,407.0,41.0,2.0,6.0,95.0,289.87,238.67
2016,2,3,8,15,484.0,49.0,2.0,6.5,138.0,360.32,302.65
2016,2,3,8,30,561.0,57.0,2.0,7.0,181.0,435.68,368.22
2016,2,3,8,45,607.0,63.5,2.05,7.5,224.0,493.43,417.25
2016,2,3,9,0,653.0,70.0,2.1,8.0,267.0,552.45,465.43
2016,2,3,9,15,687.5,74.5,2.1,8.0,308.0,601.53,504.57
2016,2,3,9,30,722.0,79.0,2.1,8.0,349.0,650.17,541.42
2016,2,3,9,45,433.0,134.5,2.1,8.5,301.5,508.36,425.1
2016,2,3,10,0,144.0,190.0,2.1,9.0,254.0,332.12,276.67
2016,2,3,10,15,339.5,172.0,2.05,9.5,335.5,477.37,397.94
2016,2,3,10,30,535.0,154.0,2.0,10.0,417.0,630.09,517.47
2016,2,3,10,45,672.5,127.0,2.0,10.5,474.0,720.03,583.59
2016,2,3,11,0,810.0,100.0,2.0,11.0,531.0,798.76,638.68
2016,2,3,11,15,549.0,172.5,2.0,11.0,469.0,664.98,536.81
2016,2,3,11,30,288.0,245.0,2.0,11.0,407.0,517.63,419.29
2016,2,3,11,45,255.5,254.5,2.0,11.5,400.0,497.4,402.71
2016,2,3,12,0,223.0,264.0,2.0,12.0,393.0,464.98,376.06
2016,2,3,12,15,111.5,198.5,1.95,12.0,263.0,298.51,243.19
2016,2,3,12,30,0.0,133.0,1.9,12.0,133.0,125.63,99.82
2016,2,3,12,45,4.5,165.0,1.9,12.0,168.0,160.54,129.16
2016,2,3,13,0,9.0,197.0,1.9,12.0,203.0,195.5,157.86
2016,2,3,13,15,8.0,193.0,1.85,12.0,198.0,190.14,153.41
2016,2,3,13,30,7.0,189.0,1.8,12.0,193.0,184.88,149.2
2016,2,3,13,45,122.5,208.0,1.75,12.0,271.5,287.56,234.84
2016,2,3,14,0,238.0,227.0,1.7,12.0,350.0,367.8,299.28
2016,2,3,14,15,310.5,202.5,1.6,12.0,354.0,375.49,304.77
2016,2,3,14,30,383.0,178.0,1.5,12.0,358.0,370.53,299.84
2016,2,3,14,45,302.5,175.0,1.45,12.0,311.0,310.93,250.93
2016,2,3,15,0,222.0,172.0,1.4,12.0,264.0,258.27,207.83
2016,2,3,15,15,207.5,158.0,1.35,11.5,237.5,223.37,178.75
2016,2,3,15,30,193.0,144.0,1.3,11.0,211.0,192.81,152.75
2016,2,3,15,45,179.5,126.0,1.3,11.0,182.0,160.27,124.66
2016,2,3,16,0,166.0,108.0,1.3,11.0,153.0,129.27,97.92
2016,2,3,16,15,147.0,89.5,1.35,10.5,124.0,98.78,72.53
2016,2,3,16,30,128.0,71.0,1.4,10.0,95.0,70.7,50.2
2016,2,3,16,45,95.5,52.5,1.45,10.0,67.5,45.04,31.7
2016,2,3,17,0,63.0,34.0,1.5,10.0,40.0,29.01,18.3
2016,2,3,17,15,31.5,17.0,1.45,10.0,20.0,15.01,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,44.72,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,117.47,0.0
2016,2,4,7,45,313.0,28.5,2.55,7.0,63.0,213.36,159.72
2016,2,4,8,0,438.0,40.0,2.6,7.0,100.0,306.03,252.03
2016,2,4,8,15,514.0,47.5,2.55,7.5,143.5,376.67,316.29
2016,2,4,8,30,590.0,55.0,2.5,8.0,187.0,452.14,381.89
2016,2,4,8,45,635.0,60.5,2.5,8.5,230.5,509.14,430.16
2016,2,4,9,0,680.0,66.0,2.5,9.0,274.0,567.27,477.43
2016,2,4,9,15,490.5,106.0,2.5,9.0,267.0,496.44,418.43
2016,2,4,9,30,301.0,146.0,2.5,9.0,260.0,404.79,341.31
2016,2,4,9,45,366.5,150.0,2.55,9.5,302.5,477.25,400.3
2016,2,4,10,0,432.0,154.0,2.6,10.0,345.0,538.98,448.8
2016,2,4,10,15,627.5,119.5,2.55,10.0,418.5,665.67,549.27
2016,2,4,10,30,823.0,85.0,2.5,10.0,492.0,785.54,637.37
2016,2,4,10,45,537.0,160.5,2.5,10.5,431.5,643.62,526.02
2016,2,4,11,0,251.0,236.0,2.5,11.0,371.0,483.42,394.81
2016,2,4,11,15,245.5,245.0,2.4,11.5,380.5,486.89,396.71
2016,2,4,11,30,240.0,254.0,2.3,12.0,390.0,476.83,387.38
2016,2,4,11,45,238.0,260.5,2.25,12.5,397.0,478.49,387.35
2016,2,4,12,0,236.0,267.0,2.2,13.0,404.0,479.22,386.56
2016,2,4,12,15,341.0,245.0,2.05,13.0,444.0,542.5,436.69
2016,2,4,12,30,446.0,223.0,1.9,13.0,484.0,600.59,481.15
2016,2,4,12,45,658.0,156.5,1.8,13.5,537.5,679.75,541.95
2016,2,4,13,0,870.0,90.0,1.7,14.0,591.0,738.81,584.35
2016,2,4,13,15,673.5,144.5,1.6,14.0,527.0,636.23,505.5
2016,2,4,13,30,477.0,199.0,1.5,14.0,463.0,534.32,425.99
2016,2,4,13,45,496.0,186.0,1.45,14.0,452.0,512.59,409.86
2016,2,4,14,0,515.0,173.0,1.4,14.0,441.0,488.1,390.54
2016,2,4,14,15,560.0,150.0,1.3,14.0,427.5,464.83,371.64
2016,2,4,14,30,605.0,127.0,1.2,14.0,414.0,439.68,350.33
2016,2,4,14,45,566.0,125.5,1.2,14.0,378.5,389.21,308.89
2016,2,4,15,0,527.0,124.0,1.2,14.0,343.0,338.72,266.84
2016,2,4,15,15,500.5,118.0,1.1,13.5,310.0,293.81,228.55
2016,2,4,15,30,474.0,112.0,1.0,13.0,277.0,250.77,191.12
2016,2,4,15,45,454.0,99.0,0.95,13.0,241.0,204.93,150.71
2016,2,4,16,0,434.0,86.0,0.9,13.0,205.0,160.9,112.11
2016,2,4,16,15,484.0,67.5,0.95,12.5,177.5,124.31,78.36
2016,2,4,16,30,534.0,49.0,1.0,12.0,150.0,79.97,42.66
2016,2,4,16,45,444.5,40.0,1.05,11.5,108.0,36.71,21.47
2016,2,4,17,0,355.0,31.0,1.1,11.0,66.0,24.73,14.99
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.0,12.05,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,44.07,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,116.8,0.0
2016,2,5,7,45,302.5,31.0,2.45,7.5,65.0,211.44,160.38
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,303.87,249.84
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,375.95,314.76
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,452.85,381.17
2016,2,5,8,45,628.0,66.0,2.5,9.5,236.5,512.99,431.63
2016,2,5,9,0,677.0,72.0,2.5,10.0,281.0,574.49,481.21
2016,2,5,9,15,711.5,76.0,2.5,10.5,323.0,623.97,519.11
2016,2,5,9,30,746.0,80.0,2.5,11.0,365.0,672.9,554.79
2016,2,5,9,45,576.0,120.5,2.5,11.5,353.5,607.6,501.34
2016,2,5,10,0,406.0,161.0,2.5,12.0,342.0,527.89,435.01
2016,2,5,10,15,620.5,125.0,2.4,12.5,423.5,668.11,545.33
2016,2,5,10,30,835.0,89.0,2.3,13.0,505.0,802.42,641.12
2016,2,5,10,45,843.5,92.0,2.25,13.5,529.5,819.05,649.24
2016,2,5,11,0,852.0,95.0,2.2,14.0,554.0,832.39,656.11
2016,2,5,11,15,671.0,149.0,2.05,14.0,518.0,748.06,593.26
2016,2,5,11,30,490.0,203.0,1.9,14.0,482.0,649.99,517.1
2016,2,5,11,45,673.5,153.5,1.75,14.0,544.5,744.42,589.02
2016,2,5,12,0,857.0,104.0,1.6,14.0,607.0,823.86,642.92
2016,2,5,12,15,747.5,132.5,1.45,14.0,572.0,758.12,593.71
2016,2,5,12,30,638.0,161.0,1.3,14.0,537.0,688.24,541.49
2016,2,5,12,45,751.0,130.0,1.15,14.5,569.0,722.95,566.01
2016,2,5,13,0,864.0,99.0,1.0,15.0,601.0,747.01,580.03
2016,2,5,13,15,753.0,123.0,1.0,15.0,553.5,670.53,524.29
2016,2,5,13,30,642.0,147.0,1.0,15.0,506.0,595.1,468.19
2016,2,5,13,45,749.5,116.5,1.0,15.0,520.5,604.92,476.55
2016,2,5,14,0,857.0,86.0,1.0,15.0,535.0,603.7,475.09
2016,2,5,14,15,845.0,84.5,1.05,15.0,507.5,557.96,439.5
2016,2,5,14,30,833.0,83.0,1.1,15.0,480.0,510.95,402.23
2016,2,5,14,45,817.0,80.0,1.15,15.0,446.5,459.57,360.37
2016,2,5,15,0,801.0,77.0,1.2,15.0,413.0,407.85,316.81
2016,2,5,15,15,775.5,73.5,1.2,14.5,374.0,352.2,269.27
2016,2,5,15,30,750.0,70.0,1.2,14.0,335.0,297.78,221.44
2016,2,5,15,45,703.5,67.5,1.2,13.5,291.0,239.26,170.25
2016,2,5,16,0,657.0,65.0,1.2,13.0,247.0,186.06,123.93
2016,2,5,16,15,598.0,58.5,1.2,12.5,201.5,131.97,79.75
2016,2,5,16,30,539.0,52.0,1.2,12.0,156.0,84.25,45.83
2016,2,5,16,45,437.5,43.5,1.2,11.5,112.5,40.75,24.28
2016,2,5,17,0,336.0,35.0,1.2,11.0,69.0,28.39,18.27
2016,2,5,17,15,168.0,17.5,1.2,10.5,34.5,13.76,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,51.68,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,134.94,0.0
2016,2,6,7,45,337.0,29.5,2.35,8.5,68.0,227.27,174.1
2016,2,6,8,0,457.0,40.0,2.4,9.0,106.0,318.02,260.96
2016,2,6,8,15,530.0,47.5,2.3,9.5,150.0,388.1,323.71
2016,2,6,8,30,603.0,55.0,2.2,10.0,194.0,462.82,387.57
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.0,523.19,437.41
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,581.47,483.43
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,629.18,518.03
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,676.0,550.74
2016,2,6,9,45,792.5,72.0,1.75,13.0,403.5,713.65,574.89
2016,2,6,10,0,814.0,75.0,1.7,14.0,440.0,749.26,596.89
2016,2,6,10,15,829.0,76.5,1.6,14.0,471.0,775.44,613.33
2016,2,6,10,30,844.0,78.0,1.5,14.0,502.0,798.82,627.58
2016,2,6,10,45,857.0,78.5,1.4,14.5,527.5,816.31,636.32
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,823.85,638.06
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.0,830.09,642.19
2016,2,6,11,30,883.0,81.0,1.4,15.0,587.0,832.86,644.07
2016,2,6,11,45,889.5,80.0,1.45,15.5,597.5,829.76,640.84
2016,2,6,12,0,896.0,79.0,1.5,16.0,608.0,823.12,635.35
2016,2,6,12,15,738.5,130.0,1.5,16.0,567.5,750.36,584.19
2016,2,6,12,30,581.0,181.0,1.5,16.0,527.0,662.6,519.67
2016,2,6,12,45,727.5,133.5,1.55,16.5,562.0,711.28,557.46
2016,2,6,13,0,874.0,86.0,1.6,17.0,597.0,738.05,575.77
2016,2,6,13,15,868.5,85.0,1.6,17.0,583.5,706.39,553.23
2016,2,6,13,30,863.0,84.0,1.6,17.0,570.0,672.17,528.56
2016,2,6,13,45,568.5,156.5,1.6,17.0,472.0,534.22,422.32
2016,2,6,14,0,274.0,229.0,1.6,17.0,374.0,398.79,316.17
2016,2,6,14,15,394.0,192.0,1.55,17.0,388.5,412.96,328.36
2016,2,6,14,30,514.0,155.0,1.5,17.0,403.0,421.77,334.07
2016,2,6,14,45,472.5,151.0,1.45,17.0,366.5,371.63,293.11
2016,2,6,15,0,431.0,147.0,1.4,17.0,330.0,324.38,254.24
2016,2,6,15,15,464.5,126.0,1.25,16.5,307.0,291.04,225.05
2016,2,6,15,30,498.0,105.0,1.1,16.0,284.0,253.71,191.27
2016,2,6,15,45,472.0,95.0,1.0,15.5,247.5,207.81,151.4
2016,2,6,16,0,446.0,85.0,0.9,15.0,211.0,164.26,113.76
2016,2,6,16,15,502.0,66.0,0.95,14.5,184.0,127.39,79.54
2016,2,6,16,30,558.0,47.0,1.0,14.0,157.0,82.21,42.79
2016,2,6,16,45,468.5,39.0,1.05,14.0,114.5,37.99,20.75
2016,2,6,17,0,379.0,31.0,1.1,14.0,72.0,24.37,14.85
2016,2,6,17,15,189.5,15.5,1.1,13.5,36.0,11.85,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,70.32,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,173.5,17.7
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,265.13,204.09
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,358.01,292.2
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,427.1,354.16
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,499.97,416.53
2016,2,7,8,45,731.0,48.5,2.8,12.5,252.0,557.39,464.35
2016,2,7,9,0,774.0,52.0,2.9,13.0,297.0,615.5,509.83
2016,2,7,9,15,803.0,55.0,2.8,13.5,339.5,663.09,544.37
2016,2,7,9,30,832.0,58.0,2.7,14.0,382.0,703.2,572.12
2016,2,7,9,45,844.5,62.5,2.65,14.5,418.5,737.27,594.87
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,768.75,615.24
2016,2,7,10,15,871.5,68.5,2.5,15.5,487.0,795.25,631.28
2016,2,7,10,30,886.0,70.0,2.4,16.0,519.0,818.86,645.01
2016,2,7,10,45,897.0,71.0,2.35,16.5,544.5,835.85,654.25
2016,2,7,11,0,908.0,72.0,2.3,17.0,570.0,849.5,661.18
2016,2,7,11,15,914.5,73.0,2.3,17.0,588.0,855.89,664.76
2016,2,7,11,30,921.0,74.0,2.3,17.0,606.0,858.68,666.02
2016,2,7,11,45,926.0,74.0,2.3,17.5,616.5,855.36,661.95
2016,2,7,12,0,931.0,74.0,2.3,18.0,627.0,848.36,655.52
2016,2,7,12,15,931.5,74.0,2.25,18.0,629.0,834.08,645.0
2016,2,7,12,30,932.0,74.0,2.2,18.0,631.0,816.27,632.2
2016,2,7,12,45,931.0,73.0,2.2,18.5,625.5,792.71,614.71
2016,2,7,13,0,930.0,72.0,2.2,19.0,620.0,765.87,595.02
2016,2,7,13,15,925.0,71.5,2.2,19.0,606.5,733.61,572.61
2016,2,7,13,30,920.0,71.0,2.2,19.0,593.0,698.54,548.11
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.0,658.71,518.04
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,616.64,485.57
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,569.79,448.26
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,521.49,408.94
2016,2,7,14,45,866.0,64.0,1.95,19.0,460.5,469.39,365.85
2016,2,7,15,0,850.0,62.0,1.9,19.0,426.0,416.79,321.13
2016,2,7,15,15,826.5,59.5,1.75,18.5,386.5,360.77,272.92
2016,2,7,15,30,803.0,57.0,1.6,18.0,347.0,304.72,223.55
2016,2,7,15,45,770.0,53.5,1.45,17.5,303.5,246.98,172.47
2016,2,7,16,0,737.0,50.0,1.3,17.0,260.0,191.83,123.94
2016,2,7,16,15,686.0,46.0,1.3,16.5,214.5,136.65,78.6
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,86.77,43.1
2016,2,7,16,45,550.5,35.5,1.3,15.5,124.5,39.54,20.16
2016,2,7,17,0,466.0,29.0,1.3,15.0,80.0,24.49,15.02
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.0,11.79,0.16
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.0,2.95,10.5,17.5,59.28,0.0
2016,2,8,7,30,251.0,20.0,3.0,11.0,35.0,154.14,37.54
2016,2,8,7,45,370.5,30.5,3.15,11.5,75.0,246.15,190.78
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,338.92,276.93
2016,2,8,8,15,562.5,47.5,3.2,12.5,160.5,409.32,339.48
2016,2,8,8,30,635.0,54.0,3.1,13.0,206.0,484.2,403.13
2016,2,8,8,45,678.5,59.5,3.05,13.5,251.0,538.25,447.89
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,597.77,494.63
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,646.54,530.17
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,694.38,563.87
2016,2,8,9,45,813.5,72.5,2.75,15.5,420.0,734.91,591.4
2016,2,8,10,0,842.0,73.0,2.7,16.0,459.0,773.58,616.95
2016,2,8,10,15,857.0,75.0,2.65,16.5,491.0,800.99,633.87
2016,2,8,10,30,872.0,77.0,2.6,17.0,523.0,818.62,643.64
2016,2,8,10,45,882.5,78.5,2.55,17.5,548.0,835.66,653.01
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,849.38,660.03
2016,2,8,11,15,900.0,81.0,2.45,18.0,591.0,856.12,663.47
2016,2,8,11,30,907.0,82.0,2.4,18.0,609.0,859.3,664.59
2016,2,8,11,45,911.0,82.0,2.35,18.5,619.5,855.18,659.54
2016,2,8,12,0,915.0,82.0,2.3,19.0,630.0,847.45,652.21
2016,2,8,12,15,915.5,82.0,2.25,19.0,632.0,833.31,641.84
2016,2,8,12,30,916.0,82.0,2.2,19.0,634.0,815.68,629.22
2016,2,8,12,45,920.0,79.5,2.15,19.5,630.0,794.48,613.06
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,769.82,594.61
2016,2,8,13,15,919.0,76.5,2.0,20.0,612.5,737.63,571.68
2016,2,8,13,30,914.0,76.0,1.9,20.0,599.0,702.65,546.79
2016,2,8,13,45,906.0,75.0,1.85,20.0,577.5,662.59,516.59
2016,2,8,14,0,898.0,74.0,1.8,20.0,556.0,620.35,484.15
2016,2,8,14,15,886.0,72.5,1.75,19.5,528.0,573.37,448.31
2016,2,8,14,30,874.0,71.0,1.7,19.0,500.0,525.0,410.32
2016,2,8,14,45,856.5,69.5,1.65,19.0,465.5,472.94,367.59
2016,2,8,15,0,839.0,68.0,1.6,19.0,431.0,420.53,323.37
2016,2,8,15,15,815.0,65.0,1.5,18.5,391.5,363.73,275.04
2016,2,8,15,30,791.0,62.0,1.4,18.0,352.0,307.92,226.26
2016,2,8,15,45,755.5,59.0,1.3,18.0,308.0,250.49,175.47
2016,2,8,16,0,720.0,56.0,1.2,18.0,264.0,195.95,127.57
2016,2,8,16,15,667.5,51.0,1.2,17.0,218.0,140.35,82.29
2016,2,8,16,30,615.0,46.0,1.2,16.0,172.0,90.31,46.54
2016,2,8,16,45,528.5,39.0,1.3,15.5,127.0,41.11,21.09
2016,2,8,17,0,442.0,32.0,1.4,15.0,82.0,25.0,15.57
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,16.68,3.93
2016,2,8,17,30,127.0,10.0,1.4,14.0,12.0,9.53,0.0
2016,2,8,17,45,63.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,10.5,2.6,9.5,19.0,64.38,0.0
2016,2,9,7,30,273.0,21.0,2.7,10.0,38.0,166.73,60.67
2016,2,9,7,45,393.0,31.0,2.8,10.5,79.0,258.58,202.65
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,352.44,289.07
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,423.14,351.86
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,493.63,412.16
2016,2,9,8,45,701.0,58.5,2.95,12.5,259.0,553.75,461.81
2016,2,9,9,0,747.0,63.0,3.0,13.0,305.0,614.7,509.56
2016,2,9,9,15,562.5,103.5,2.9,13.5,299.5,556.14,460.31
2016,2,9,9,30,378.0,144.0,2.8,14.0,294.0,475.94,392.94
2016,2,9,9,45,495.5,132.0,2.7,14.5,348.5,560.24,460.09
2016,2,9,10,0,613.0,120.0,2.6,15.0,403.0,654.3,531.03
2016,2,9,10,15,630.5,124.5,2.4,15.5,433.0,682.88,548.69
2016,2,9,10,30,648.0,129.0,2.2,16.0,463.0,709.33,564.8
2016,2,9,10,45,627.0,143.5,2.05,16.5,479.0,712.59,563.99
2016,2,9,11,0,606.0,158.0,1.9,17.0,495.0,712.51,560.76
2016,2,9,11,15,486.0,200.5,1.8,17.0,476.5,653.19,513.48
2016,2,9,11,30,366.0,243.0,1.7,17.0,458.0,584.29,459.45
2016,2,9,11,45,643.0,163.5,1.6,17.5,548.5,738.08,575.43
2016,2,9,12,0,920.0,84.0,1.5,18.0,639.0,856.6,654.09
2016,2,9,12,15,920.5,84.5,1.35,18.0,641.5,842.92,641.31
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,825.73,627.76
2016,2,9,12,45,756.5,132.0,1.1,18.5,588.5,738.1,565.35
2016,2,9,13,0,592.0,179.0,1.0,19.0,533.0,644.13,495.32
2016,2,9,13,15,568.0,183.0,0.85,19.0,516.5,607.22,467.85
2016,2,9,13,30,544.0,187.0,0.7,19.0,500.0,573.61,441.82
2016,2,9,13,45,446.5,204.5,0.55,19.5,456.0,506.38,389.62
2016,2,9,14,0,349.0,222.0,0.4,20.0,412.0,438.43,337.14
2016,2,9,14,15,337.5,212.0,0.3,20.0,387.5,404.43,311.39
2016,2,9,14,30,326.0,202.0,0.2,20.0,363.0,370.67,285.14
2016,2,9,14,45,282.0,193.0,0.15,20.0,325.5,323.11,248.49
2016,2,9,15,0,238.0,184.0,0.1,20.0,288.0,279.24,214.44
2016,2,9,15,15,229.0,169.0,0.15,19.5,261.5,246.51,188.96
2016,2,9,15,30,220.0,154.0,0.2,19.0,235.0,214.51,163.35
2016,2,9,15,45,211.5,135.5,0.25,18.5,206.0,180.32,135.46
2016,2,9,16,0,203.0,117.0,0.3,18.0,177.0,147.1,108.03
2016,2,9,16,15,185.5,98.5,0.35,17.5,146.5,113.69,81.0
2016,2,9,16,30,168.0,80.0,0.4,17.0,116.0,82.48,56.8
2016,2,9,16,45,142.5,61.0,0.5,17.0,86.0,53.05,36.2
2016,2,9,17,0,117.0,42.0,0.6,17.0,56.0,34.07,23.18
2016,2,9,17,15,58.5,25.5,0.65,17.0,32.5,21.1,7.67
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,61.5,11.5,1.15,11.5,15.5,35.58,0.0
2016,2,10,7,30,123.0,23.0,1.1,12.0,31.0,102.24,44.35
2016,2,10,7,45,192.0,39.0,1.1,12.5,63.5,168.39,130.52
2016,2,10,8,0,261.0,55.0,1.1,13.0,96.0,232.71,188.56
2016,2,10,8,15,299.5,70.5,1.15,13.0,133.0,284.14,233.93
2016,2,10,8,30,338.0,86.0,1.2,13.0,170.0,337.98,279.94
2016,2,10,8,45,360.5,101.0,1.25,13.5,206.0,382.51,316.39
2016,2,10,9,0,383.0,116.0,1.3,14.0,242.0,427.41,351.9
2016,2,10,9,15,409.0,125.5,1.2,14.0,276.0,468.26,383.39
2016,2,10,9,30,435.0,135.0,1.1,14.0,310.0,509.16,413.94
2016,2,10,9,45,444.5,148.0,1.0,14.5,341.5,541.06,435.64
2016,2,10,10,0,454.0,161.0,0.9,15.0,373.0,571.51,455.63
2016,2,10,10,15,646.0,124.5,0.85,15.0,448.0,697.38,548.41
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,815.94,628.12
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.0,832.71,636.87
2016,2,10,11,0,859.0,91.0,0.8,15.0,573.0,846.21,644.9
2016,2,10,11,15,673.5,152.5,0.85,15.5,537.5,764.14,587.38
2016,2,10,11,30,488.0,214.0,0.9,16.0,502.0,667.48,516.2
2016,2,10,11,45,483.0,219.5,0.95,16.5,509.0,663.43,513.36
2016,2,10,12,0,478.0,225.0,1.0,17.0,516.0,657.32,508.0
2016,2,10,12,15,681.0,159.0,1.0,17.0,575.0,744.65,573.65
2016,2,10,12,30,884.0,93.0,1.0,17.0,634.0,808.28,616.47
2016,2,10,12,45,884.5,92.0,1.05,17.5,629.0,786.67,600.51
2016,2,10,13,0,885.0,91.0,1.1,18.0,624.0,761.85,583.45
2016,2,10,13,15,880.0,90.0,1.1,18.0,610.5,730.0,561.95
2016,2,10,13,30,875.0,89.0,1.1,18.0,597.0,698.83,540.49
2016,2,10,13,45,866.5,88.0,1.15,18.5,576.0,659.02,510.83
2016,2,10,14,0,858.0,87.0,1.2,19.0,555.0,617.17,479.06
2016,2,10,14,15,684.5,125.5,1.15,19.0,487.0,522.11,406.46
2016,2,10,14,30,511.0,164.0,1.1,19.0,419.0,434.28,338.72
2016,2,10,14,45,472.0,159.0,1.1,19.0,382.5,383.78,299.21
2016,2,10,15,0,433.0,154.0,1.1,19.0,346.0,335.98,260.78
2016,2,10,15,15,413.5,144.5,1.05,18.5,314.0,294.15,226.48
2016,2,10,15,30,394.0,135.0,1.0,18.0,282.0,253.72,192.57
2016,2,10,15,45,375.5,120.5,1.0,17.5,247.0,210.56,156.07
2016,2,10,16,0,357.0,106.0,1.0,17.0,212.0,169.17,120.91
2016,2,10,16,15,327.5,90.5,1.05,16.5,175.5,127.25,86.56
2016,2,10,16,30,298.0,75.0,1.1,16.0,139.0,88.71,57.16
2016,2,10,16,45,253.0,59.0,1.15,15.5,103.5,52.88,34.32
2016,2,10,17,0,208.0,43.0,1.2,15.0,68.0,33.26,22.81
2016,2,10,17,15,104.0,27.5,1.2,15.0,40.0,22.7,9.88
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.0,12.0,1.8,11.0,19.0,52.89,0.0
2016,2,11,7,30,206.0,24.0,1.8,11.0,38.0,143.35,74.88
2016,2,11,7,45,285.0,38.0,1.8,11.5,74.5,213.11,167.89
2016,2,11,8,0,364.0,52.0,1.8,12.0,111.0,284.82,232.99
2016,2,11,8,15,416.0,63.5,1.7,12.0,152.0,345.99,286.86
2016,2,11,8,30,468.0,75.0,1.6,12.0,193.0,409.09,340.36
2016,2,11,8,45,498.0,86.0,1.5,12.5,233.0,459.51,380.93
2016,2,11,9,0,528.0,97.0,1.4,13.0,273.0,510.3,420.07
2016,2,11,9,15,565.5,100.0,1.25,13.0,310.5,557.68,455.82
2016,2,11,9,30,603.0,103.0,1.1,13.0,348.0,604.84,490.03
2016,2,11,9,45,494.0,140.5,1.0,13.5,353.5,571.96,460.36
2016,2,11,10,0,385.0,178.0,0.9,14.0,359.0,523.87,420.06
2016,2,11,10,15,602.5,135.5,0.85,14.5,440.5,676.15,534.59
2016,2,11,10,30,820.0,93.0,0.8,15.0,522.0,809.44,623.75
2016,2,11,10,45,592.0,162.5,0.8,15.5,480.0,707.7,548.43
2016,2,11,11,0,364.0,232.0,0.8,16.0,438.0,577.52,449.92
2016,2,11,11,15,486.0,202.5,0.8,16.0,486.0,658.19,511.44
2016,2,11,11,30,608.0,173.0,0.8,16.0,534.0,729.23,562.45
2016,2,11,11,45,603.0,179.5,0.8,16.5,543.0,725.54,557.14
2016,2,11,12,0,598.0,186.0,0.8,17.0,552.0,714.85,548.12
2016,2,11,12,15,396.0,237.5,0.8,17.5,481.0,584.46,450.77
2016,2,11,12,30,194.0,289.0,0.8,18.0,410.0,460.54,356.21
2016,2,11,12,45,252.0,278.0,0.8,18.5,432.5,496.22,383.92
2016,2,11,13,0,310.0,267.0,0.8,19.0,455.0,517.81,399.65
2016,2,11,13,15,324.0,258.0,0.7,19.0,451.0,506.03,390.28
2016,2,11,13,30,338.0,249.0,0.6,19.0,447.0,492.44,379.8
2016,2,11,13,45,435.5,214.0,0.55,19.0,460.0,511.13,394.3
2016,2,11,14,0,533.0,179.0,0.5,19.0,473.0,514.5,396.74
2016,2,11,14,15,529.0,171.0,0.4,19.0,450.0,478.64,368.62
2016,2,11,14,30,525.0,163.0,0.3,19.0,427.0,441.79,339.68
2016,2,11,14,45,449.5,165.5,0.2,19.5,381.0,380.58,291.57
2016,2,11,15,0,374.0,168.0,0.1,20.0,335.0,322.17,245.68
2016,2,11,15,15,387.5,149.5,0.25,19.5,308.5,290.15,220.52
2016,2,11,15,30,401.0,131.0,0.4,19.0,282.0,253.06,189.94
2016,2,11,15,45,357.5,124.0,0.55,19.0,247.0,209.84,154.63
2016,2,11,16,0,314.0,117.0,0.7,19.0,212.0,170.53,122.58
2016,2,11,16,15,280.0,100.5,0.85,18.0,174.5,129.94,90.27
2016,2,11,16,30,246.0,84.0,1.0,17.0,137.0,93.28,62.67
2016,2,11,16,45,197.0,66.0,1.15,16.5,102.0,59.12,40.11
2016,2,11,17,0,148.0,48.0,1.3,16.0,67.0,38.63,27.38
2016,2,11,17,15,74.0,29.5,1.35,15.5,39.0,24.24,11.8
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
