Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.0,13.0,1.15,11.5,16.0,29.79,0.0
2016,2,12,7,30,86.0,26.0,1.1,12.0,32.0,83.18,46.03
2016,2,12,7,45,137.0,43.5,1.1,12.5,62.0,137.21,106.94
2016,2,12,8,0,188.0,61.0,1.1,13.0,92.0,191.31,155.32
2016,2,12,8,15,215.0,79.0,1.05,13.0,125.5,235.84,194.43
2016,2,12,8,30,242.0,97.0,1.0,13.0,159.0,281.86,233.63
2016,2,12,8,45,266.0,112.0,0.95,13.5,191.5,323.08,267.3
2016,2,12,9,0,290.0,127.0,0.9,14.0,224.0,365.25,300.55
2016,2,12,9,15,340.5,137.0,0.85,14.0,266.0,421.04,344.48
2016,2,12,9,30,391.0,147.0,0.8,14.0,308.0,492.24,398.46
2016,2,12,9,45,430.5,154.0,0.8,14.5,346.5,539.52,432.59
2016,2,12,10,0,470.0,161.0,0.8,15.0,385.0,586.84,466.13
2016,2,12,10,15,470.5,174.0,0.85,15.0,410.5,608.64,480.99
2016,2,12,10,30,471.0,187.0,0.9,15.0,436.0,628.34,494.5
2016,2,12,10,45,461.5,200.0,0.95,15.5,453.0,637.44,499.24
2016,2,12,11,0,452.0,213.0,1.0,16.0,470.0,644.21,502.44
2016,2,12,11,15,648.0,157.0,1.05,16.0,538.5,751.53,582.42
2016,2,12,11,30,844.0,101.0,1.1,16.0,607.0,845.85,646.36
2016,2,12,11,45,690.0,154.0,1.15,16.0,572.5,772.96,595.17
2016,2,12,12,0,536.0,207.0,1.2,16.0,538.0,688.43,534.05
2016,2,12,12,15,691.5,155.5,1.2,16.0,583.5,753.42,583.56
2016,2,12,12,30,847.0,104.0,1.2,16.0,629.0,801.86,616.53
2016,2,12,12,45,651.5,168.5,1.3,16.5,570.5,702.73,545.2
2016,2,12,13,0,456.0,233.0,1.4,17.0,512.0,600.4,468.07
2016,2,12,13,15,464.5,225.0,1.45,17.0,504.0,581.32,455.34
2016,2,12,13,30,473.0,217.0,1.5,17.0,496.0,560.18,440.07
2016,2,12,13,45,505.0,198.5,1.55,17.0,487.0,541.6,426.86
2016,2,12,14,0,537.0,180.0,1.6,17.0,478.0,519.28,410.32
2016,2,12,14,15,608.5,148.5,1.6,17.0,470.5,505.63,399.8
2016,2,12,14,30,680.0,117.0,1.6,17.0,463.0,481.17,380.07
2016,2,12,14,45,476.5,151.5,1.6,17.0,386.0,380.81,300.68
2016,2,12,15,0,273.0,186.0,1.6,17.0,309.0,297.39,234.74
2016,2,12,15,15,363.0,155.0,1.55,16.5,303.0,284.53,222.55
2016,2,12,15,30,453.0,124.0,1.5,16.0,297.0,263.94,201.91
2016,2,12,15,45,418.0,115.0,1.45,16.0,260.0,218.24,162.5
2016,2,12,16,0,383.0,106.0,1.4,16.0,223.0,175.95,126.31
2016,2,12,16,15,349.0,92.0,1.45,15.5,185.0,133.03,90.92
2016,2,12,16,30,315.0,78.0,1.5,15.0,147.0,93.95,60.97
2016,2,12,16,45,263.0,62.5,1.55,14.5,110.5,57.07,37.31
2016,2,12,17,0,211.0,47.0,1.6,14.0,74.0,36.29,25.72
2016,2,12,17,15,105.5,31.0,1.6,14.0,44.5,25.44,13.51
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.0,2.0,9.5,25.0,82.44,0.0
2016,2,13,7,30,349.0,24.0,2.0,10.0,50.0,212.4,134.95
2016,2,13,7,45,462.5,32.0,2.0,10.5,94.0,298.05,238.2
2016,2,13,8,0,576.0,40.0,2.0,11.0,138.0,385.8,316.98
2016,2,13,8,15,640.0,45.5,1.85,11.5,185.5,455.39,377.1
2016,2,13,8,30,704.0,51.0,1.7,12.0,233.0,528.31,436.85
2016,2,13,8,45,419.5,95.5,1.6,12.5,210.0,417.57,346.5
2016,2,13,9,0,135.0,140.0,1.5,13.0,187.0,261.84,216.31
2016,2,13,9,15,490.0,102.0,1.5,13.5,300.5,501.75,414.78
2016,2,13,9,30,845.0,64.0,1.5,14.0,414.0,741.37,592.95
2016,2,13,9,45,871.0,64.0,1.5,15.0,454.0,774.46,610.65
2016,2,13,10,0,897.0,64.0,1.5,16.0,494.0,812.06,633.32
2016,2,13,10,15,910.5,65.5,1.45,16.0,527.0,838.89,649.78
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,862.62,664.04
2016,2,13,10,45,936.5,67.0,1.4,16.5,586.0,880.34,673.55
2016,2,13,11,0,949.0,67.0,1.4,17.0,612.0,894.57,680.78
2016,2,13,11,15,954.5,68.0,1.45,17.0,630.5,900.38,684.43
2016,2,13,11,30,960.0,69.0,1.5,17.0,649.0,902.4,685.75
2016,2,13,11,45,964.0,68.5,1.6,17.5,659.0,897.5,681.94
2016,2,13,12,0,968.0,68.0,1.7,18.0,669.0,888.77,675.69
2016,2,13,12,15,968.0,68.5,1.7,18.0,671.5,874.11,665.64
2016,2,13,12,30,968.0,69.0,1.7,18.0,674.0,855.76,653.23
2016,2,13,12,45,957.0,73.0,1.75,18.0,666.5,829.24,635.83
2016,2,13,13,0,946.0,77.0,1.8,18.0,659.0,799.65,616.29
2016,2,13,13,15,940.5,76.0,2.0,18.0,645.0,765.64,594.78
2016,2,13,13,30,935.0,75.0,2.2,18.0,631.0,728.8,570.74
2016,2,13,13,45,922.5,75.5,2.45,18.0,608.0,686.37,541.23
2016,2,13,14,0,910.0,76.0,2.7,18.0,585.0,641.97,508.26
2016,2,13,14,15,897.5,75.0,2.75,17.5,556.0,594.29,471.82
2016,2,13,14,30,885.0,74.0,2.8,17.0,527.0,545.21,433.09
2016,2,13,14,45,865.5,72.5,2.85,17.0,491.5,491.13,388.44
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,436.82,342.27
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,379.72,292.91
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,323.53,243.04
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,264.68,190.74
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,209.22,141.5
2016,2,13,16,15,667.5,57.0,2.4,14.5,237.0,152.93,94.05
2016,2,13,16,30,616.0,52.0,2.4,14.0,190.0,99.76,53.84
2016,2,13,16,45,529.0,45.0,2.45,13.5,143.5,51.46,27.11
2016,2,13,17,0,442.0,38.0,2.5,13.0,97.0,29.6,20.11
2016,2,13,17,15,302.0,27.0,2.5,12.5,59.5,21.53,11.14
2016,2,13,17,30,162.0,16.0,2.5,12.0,22.0,15.25,0.0
2016,2,13,17,45,81.0,8.0,2.5,12.0,11.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,82.02,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,212.83,141.86
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,292.11,233.21
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,374.13,306.77
2016,2,14,8,15,610.5,46.5,2.35,13.5,182.5,440.76,364.45
2016,2,14,8,30,671.0,52.0,2.2,14.0,228.0,510.49,421.91
2016,2,14,8,45,599.0,73.5,2.05,14.5,252.5,517.42,426.36
2016,2,14,9,0,527.0,95.0,1.9,15.0,277.0,512.08,420.36
2016,2,14,9,15,372.0,135.5,1.9,15.5,272.0,457.05,373.91
2016,2,14,9,30,217.0,176.0,1.9,16.0,267.0,370.96,302.46
2016,2,14,9,45,308.0,178.5,1.95,16.5,320.5,460.91,373.99
2016,2,14,10,0,399.0,181.0,2.0,17.0,374.0,555.05,445.49
2016,2,14,10,15,627.5,129.0,2.1,17.5,455.0,694.96,551.75
2016,2,14,10,30,856.0,77.0,2.2,18.0,536.0,820.63,639.43
2016,2,14,10,45,712.0,128.0,2.3,18.5,522.0,776.51,605.5
2016,2,14,11,0,568.0,179.0,2.4,19.0,508.0,707.34,553.88
2016,2,14,11,15,493.0,210.5,2.4,19.0,502.0,677.26,529.89
2016,2,14,11,30,418.0,242.0,2.4,19.0,496.0,644.01,503.22
2016,2,14,11,45,656.0,163.0,2.4,19.5,570.0,758.18,589.84
2016,2,14,12,0,894.0,84.0,2.4,20.0,644.0,848.59,651.02
2016,2,14,12,15,896.5,84.0,2.4,20.0,647.5,836.28,641.45
2016,2,14,12,30,899.0,84.0,2.4,20.0,651.0,820.47,630.52
2016,2,14,12,45,729.5,141.5,2.45,20.0,599.0,738.3,573.04
2016,2,14,13,0,560.0,199.0,2.5,20.0,547.0,645.47,503.52
2016,2,14,13,15,724.5,141.0,2.5,20.0,581.0,688.3,538.05
2016,2,14,13,30,889.0,83.0,2.5,20.0,615.0,708.34,553.98
2016,2,14,13,45,671.5,146.0,2.5,20.0,540.0,603.07,473.07
2016,2,14,14,0,454.0,209.0,2.5,20.0,465.0,499.99,392.93
2016,2,14,14,15,647.5,145.5,2.5,20.0,490.5,527.97,415.63
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,533.54,418.86
2016,2,14,14,45,563.5,135.0,2.5,20.0,418.0,411.25,322.5
2016,2,14,15,0,286.0,188.0,2.5,20.0,320.0,305.92,239.75
2016,2,14,15,15,194.0,176.5,2.45,19.5,262.5,240.38,188.2
2016,2,14,15,30,102.0,165.0,2.4,19.0,205.0,187.14,146.56
2016,2,14,15,45,95.0,146.5,2.35,18.5,180.5,159.67,124.14
2016,2,14,16,0,88.0,128.0,2.3,18.0,156.0,134.41,103.29
2016,2,14,16,15,79.0,108.5,2.25,17.5,130.5,108.96,82.36
2016,2,14,16,30,70.0,89.0,2.2,17.0,105.0,84.8,62.77
2016,2,14,16,45,57.5,69.0,2.2,16.5,80.0,61.56,44.65
2016,2,14,17,0,45.0,49.0,2.2,16.0,55.0,42.52,31.0
2016,2,14,17,15,22.5,31.0,2.25,15.5,34.0,27.52,16.06
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,12.06,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,6.2,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,95.6,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,238.64,163.7
2016,2,15,7,45,510.5,31.5,1.75,15.5,103.5,319.18,251.93
2016,2,15,8,0,612.0,39.0,1.8,16.0,148.0,407.89,329.12
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.0,475.37,387.22
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,545.73,445.26
2016,2,15,8,45,767.5,52.0,2.0,16.5,290.5,602.31,489.4
2016,2,15,9,0,806.0,55.0,2.1,17.0,337.0,659.14,531.04
2016,2,15,9,15,831.5,57.5,2.15,17.0,380.0,699.13,559.71
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,743.82,591.34
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.0,779.94,615.03
2016,2,15,10,0,894.0,63.0,2.3,18.0,499.0,813.69,636.72
2016,2,15,10,15,906.0,64.5,2.3,18.5,531.0,839.35,652.06
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,861.89,665.14
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.5,877.49,673.39
2016,2,15,11,0,935.0,68.0,2.3,20.0,614.0,889.55,679.31
2016,2,15,11,15,940.5,68.5,2.3,20.0,632.0,894.75,681.97
2016,2,15,11,30,946.0,69.0,2.3,20.0,650.0,896.22,682.28
2016,2,15,11,45,948.5,69.5,2.3,20.0,660.0,891.33,678.43
2016,2,15,12,0,951.0,70.0,2.3,20.0,670.0,882.66,672.22
2016,2,15,12,15,951.5,70.5,2.3,20.0,672.0,868.59,662.46
2016,2,15,12,30,952.0,71.0,2.3,20.0,674.0,850.85,650.34
2016,2,15,12,45,941.5,74.5,2.3,20.5,667.0,824.33,631.03
2016,2,15,13,0,931.0,78.0,2.3,21.0,660.0,794.78,609.74
2016,2,15,13,15,926.5,77.5,2.25,21.0,646.5,762.37,587.27
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,727.09,562.72
2016,2,15,13,45,912.5,76.5,2.2,21.0,611.0,685.81,533.21
2016,2,15,14,0,903.0,76.0,2.2,21.0,589.0,642.41,500.49
2016,2,15,14,15,892.0,74.5,2.1,20.5,560.5,595.19,464.58
2016,2,15,14,30,881.0,73.0,2.0,20.0,532.0,546.46,426.52
2016,2,15,14,45,864.0,71.5,1.95,20.0,497.0,493.58,383.6
2016,2,15,15,0,847.0,70.0,1.9,20.0,462.0,440.16,339.04
2016,2,15,15,15,752.5,78.5,1.75,19.5,404.5,366.84,279.19
2016,2,15,15,30,658.0,87.0,1.6,19.0,347.0,300.29,224.19
2016,2,15,15,45,698.5,73.0,1.45,19.0,320.5,258.66,184.8
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,213.46,141.75
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,156.95,94.62
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,105.3,55.94
2016,2,15,16,45,574.5,43.5,1.3,17.5,153.5,56.1,28.54
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,28.39,18.84
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,21.24,11.35
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,13.74,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,94.17,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,241.8,172.59
2016,2,16,7,45,494.5,34.0,1.9,13.5,105.5,315.0,251.61
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,402.94,328.42
2016,2,16,8,15,653.0,47.0,1.75,14.5,198.0,470.35,385.41
2016,2,16,8,30,712.0,52.0,1.6,15.0,246.0,540.62,441.69
2016,2,16,8,45,751.0,56.0,1.5,15.5,292.5,598.4,485.43
2016,2,16,9,0,790.0,60.0,1.4,16.0,339.0,656.5,526.24
2016,2,16,9,15,816.0,62.5,1.4,16.5,382.0,702.84,557.68
2016,2,16,9,30,842.0,65.0,1.4,17.0,425.0,747.81,587.31
2016,2,16,9,45,859.0,67.5,1.45,17.5,463.5,777.1,605.7
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,810.54,626.91
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.0,836.7,643.98
2016,2,16,10,30,902.0,73.0,1.6,18.0,566.0,859.82,659.01
2016,2,16,10,45,676.0,148.0,1.65,18.5,527.0,772.87,596.69
2016,2,16,11,0,450.0,223.0,1.7,19.0,488.0,658.72,510.89
2016,2,16,11,15,691.0,150.0,1.7,19.0,571.0,788.62,607.61
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,896.58,679.84
2016,2,16,11,45,935.0,78.0,1.75,19.5,664.0,892.7,674.79
2016,2,16,12,0,938.0,79.0,1.8,20.0,674.0,885.06,668.64
2016,2,16,12,15,938.5,79.0,1.8,20.0,676.5,870.46,658.66
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,852.26,646.41
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,828.61,631.03
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,801.58,613.32
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.0,768.91,591.6
2016,2,16,13,30,929.0,76.0,2.0,20.0,640.0,733.34,567.7
2016,2,16,13,45,922.0,74.5,2.05,20.5,619.0,692.32,538.01
2016,2,16,14,0,915.0,73.0,2.1,21.0,598.0,648.97,504.79
2016,2,16,14,15,904.0,72.0,2.1,20.5,569.0,601.72,469.45
2016,2,16,14,30,893.0,71.0,2.1,20.0,540.0,552.92,431.8
2016,2,16,14,45,827.5,77.0,2.1,20.0,489.5,483.99,377.01
2016,2,16,15,0,762.0,83.0,2.1,20.0,439.0,418.34,323.67
2016,2,16,15,15,611.0,106.5,1.95,19.5,376.0,340.78,261.37
2016,2,16,15,30,460.0,130.0,1.8,19.0,313.0,275.5,209.18
2016,2,16,15,45,438.0,118.0,1.7,19.0,276.5,229.69,169.84
2016,2,16,16,0,416.0,106.0,1.6,19.0,240.0,185.93,132.13
2016,2,16,16,15,392.0,91.5,1.5,18.0,202.0,141.88,95.59
2016,2,16,16,30,368.0,77.0,1.4,17.0,164.0,100.52,63.49
2016,2,16,16,45,320.0,62.5,1.35,16.5,126.0,61.12,38.21
2016,2,16,17,0,272.0,48.0,1.3,16.0,88.0,36.76,26.21
2016,2,16,17,15,136.0,35.5,1.25,15.5,55.5,29.02,18.02
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,20.38,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,10.96,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,5.5,15.5,3.75,15.0,16.0,18.41,0.0
2016,2,17,7,30,11.0,31.0,3.6,15.0,32.0,41.31,25.89
2016,2,17,7,45,33.0,50.5,3.5,15.5,56.0,76.05,57.43
2016,2,17,8,0,55.0,70.0,3.4,16.0,80.0,111.5,88.41
2016,2,17,8,15,68.5,90.5,3.5,16.0,106.5,144.55,117.19
2016,2,17,8,30,82.0,111.0,3.6,16.0,133.0,178.2,146.05
2016,2,17,8,45,91.5,130.0,3.7,16.0,159.0,218.29,179.59
2016,2,17,9,0,101.0,149.0,3.8,16.0,185.0,248.75,204.71
2016,2,17,9,15,319.0,139.0,4.0,16.0,273.0,410.87,341.16
2016,2,17,9,30,537.0,129.0,4.2,16.0,361.0,589.02,484.69
2016,2,17,9,45,438.0,165.0,4.45,16.5,365.0,564.25,461.29
2016,2,17,10,0,339.0,201.0,4.7,17.0,369.0,519.42,423.17
2016,2,17,10,15,208.0,222.5,4.75,17.0,328.0,425.14,345.58
2016,2,17,10,30,77.0,244.0,4.8,17.0,287.0,326.19,262.84
2016,2,17,10,45,96.0,259.5,4.9,17.0,315.0,358.77,289.13
2016,2,17,11,0,115.0,275.0,5.0,17.0,343.0,391.17,314.79
2016,2,17,11,15,301.5,251.5,4.95,17.0,438.0,548.93,442.46
2016,2,17,11,30,488.0,228.0,4.9,17.0,533.0,692.54,554.7
2016,2,17,11,45,393.0,259.0,4.9,17.0,507.0,627.24,501.87
2016,2,17,12,0,298.0,290.0,4.9,17.0,481.0,574.6,458.92
2016,2,17,12,15,259.0,297.5,4.9,16.5,463.5,542.93,434.41
2016,2,17,12,30,220.0,305.0,4.9,16.0,446.0,500.67,401.62
2016,2,17,12,45,278.0,291.5,4.9,16.0,469.0,534.05,428.82
2016,2,17,13,0,336.0,278.0,4.9,16.0,492.0,553.19,444.69
2016,2,17,13,15,264.5,283.0,4.9,16.0,449.0,492.9,396.29
2016,2,17,13,30,193.0,288.0,4.9,16.0,406.0,428.3,344.52
2016,2,17,13,45,188.0,280.0,4.95,16.0,392.0,407.01,327.91
2016,2,17,14,0,183.0,272.0,5.0,16.0,378.0,385.63,310.96
2016,2,17,14,15,91.5,140.5,4.9,16.0,193.5,191.67,154.5
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,8.35,1.39
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,7.89,1.02
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,7.42,0.64
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,34.37,23.57
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,61.39,46.62
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,53.92,40.37
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,46.46,34.07
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,39.0,27.77
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,31.55,21.37
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,24.11,14.86
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,16.68,8.95
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,10.18,2.79
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.5,3.95,11.0,27.0,61.84,0.0
2016,2,18,7,30,137.0,41.0,4.0,11.0,54.0,133.67,99.21
2016,2,18,7,45,243.0,56.0,4.1,11.5,96.0,218.82,177.83
2016,2,18,8,0,349.0,71.0,4.2,12.0,138.0,306.41,254.94
2016,2,18,8,15,419.5,81.5,4.25,12.0,183.5,375.62,315.88
2016,2,18,8,30,490.0,92.0,4.3,12.0,229.0,449.82,379.39
2016,2,18,8,45,246.0,109.0,4.35,12.5,177.5,307.55,259.52
2016,2,18,9,0,2.0,126.0,4.4,13.0,126.0,127.53,103.02
2016,2,18,9,15,175.0,146.5,4.4,13.0,223.0,300.21,252.06
2016,2,18,9,30,348.0,167.0,4.4,13.0,320.0,475.46,397.03
2016,2,18,9,45,515.0,151.0,4.45,13.5,398.5,610.83,505.21
2016,2,18,10,0,682.0,135.0,4.5,14.0,477.0,744.79,607.62
2016,2,18,10,15,700.5,138.0,4.45,14.0,509.0,774.2,627.53
2016,2,18,10,30,719.0,141.0,4.4,14.0,541.0,801.18,646.07
2016,2,18,10,45,564.0,189.5,4.4,14.0,512.0,721.64,583.73
2016,2,18,11,0,409.0,238.0,4.4,14.0,483.0,629.47,509.64
2016,2,18,11,15,377.5,254.5,4.35,14.0,485.5,618.98,500.24
2016,2,18,11,30,346.0,271.0,4.3,14.0,488.0,606.69,489.11
2016,2,18,11,45,336.0,283.0,4.3,14.0,496.5,606.3,487.94
2016,2,18,12,0,326.0,295.0,4.3,14.0,505.0,604.46,485.66
2016,2,18,12,15,244.0,302.5,4.25,14.0,460.0,525.05,422.5
2016,2,18,12,30,162.0,310.0,4.2,14.0,415.0,459.3,369.31
2016,2,18,12,45,231.0,298.5,4.2,14.0,447.0,494.9,399.06
2016,2,18,13,0,300.0,287.0,4.2,14.0,479.0,535.93,432.01
2016,2,18,13,15,309.0,279.0,4.1,14.0,473.0,521.83,420.76
2016,2,18,13,30,318.0,271.0,4.0,14.0,467.0,506.23,408.64
2016,2,18,13,45,311.0,262.0,3.95,14.0,448.5,477.44,385.94
2016,2,18,14,0,304.0,253.0,3.9,14.0,430.0,448.35,362.84
2016,2,18,14,15,214.5,247.5,3.8,14.0,369.5,369.32,299.06
2016,2,18,14,30,125.0,242.0,3.7,14.0,309.0,303.57,245.55
2016,2,18,14,45,275.0,207.0,3.6,14.0,341.5,338.14,273.76
2016,2,18,15,0,425.0,172.0,3.5,14.0,374.0,356.9,286.77
2016,2,18,15,15,547.5,130.0,3.35,13.5,367.0,339.01,268.82
2016,2,18,15,30,670.0,88.0,3.2,13.0,360.0,309.21,238.63
2016,2,18,15,45,616.0,90.5,3.05,13.0,319.0,256.62,191.6
2016,2,18,16,0,562.0,93.0,2.9,13.0,278.0,209.14,149.53
2016,2,18,16,15,550.0,80.5,2.7,12.5,238.5,160.03,106.25
2016,2,18,16,30,538.0,68.0,2.5,12.0,199.0,112.02,67.24
2016,2,18,16,45,463.5,58.5,2.3,12.0,154.0,65.56,38.62
2016,2,18,17,0,389.0,49.0,2.1,12.0,109.0,38.76,28.54
2016,2,18,17,15,267.0,36.0,2.05,11.5,70.0,28.05,18.03
2016,2,18,17,30,145.0,23.0,2.0,11.0,31.0,18.23,0.0
2016,2,18,17,45,72.5,11.5,1.95,11.0,15.5,10.96,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,123.5,17.0,3.7,11.0,29.5,86.3,0.0
2016,2,19,7,30,247.0,34.0,3.9,11.0,59.0,182.71,139.27
2016,2,19,7,45,313.5,48.0,4.1,11.5,98.0,244.69,199.92
2016,2,19,8,0,380.0,62.0,4.3,12.0,137.0,312.75,261.01
2016,2,19,8,15,428.0,74.0,4.45,12.5,179.0,372.02,313.16
2016,2,19,8,30,476.0,86.0,4.6,13.0,221.0,434.26,366.13
2016,2,19,8,45,510.5,93.0,4.75,13.5,261.0,487.85,410.42
2016,2,19,9,0,545.0,100.0,4.9,14.0,301.0,538.72,451.38
2016,2,19,9,15,382.5,143.5,4.9,14.0,292.5,479.28,399.97
2016,2,19,9,30,220.0,187.0,4.9,14.0,284.0,388.12,322.4
2016,2,19,9,45,351.5,180.0,4.9,14.0,351.0,500.91,415.7
2016,2,19,10,0,483.0,173.0,4.9,14.0,418.0,620.74,511.33
2016,2,19,10,15,245.5,182.0,4.75,13.5,307.0,422.41,349.19
2016,2,19,10,30,8.0,191.0,4.6,13.0,196.0,193.98,156.61
2016,2,19,10,45,4.0,142.5,4.5,13.0,145.0,139.36,111.51
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,87.68,68.26
2016,2,19,11,15,0.0,121.5,4.25,13.0,121.5,114.47,90.51
2016,2,19,11,30,0.0,149.0,4.1,13.0,149.0,141.53,112.75
2016,2,19,11,45,7.5,190.5,4.0,13.0,195.0,189.39,152.17
2016,2,19,12,0,15.0,232.0,3.9,13.0,241.0,237.54,191.29
2016,2,19,12,15,7.5,180.5,3.8,13.0,185.0,178.37,142.85
2016,2,19,12,30,0.0,129.0,3.7,13.0,129.0,121.31,95.8
2016,2,19,12,45,31.5,207.5,3.65,13.0,228.0,230.69,186.43
2016,2,19,13,0,63.0,286.0,3.6,13.0,327.0,335.23,270.6
2016,2,19,13,15,31.5,186.5,3.45,13.0,207.0,205.66,165.73
2016,2,19,13,30,0.0,87.0,3.3,13.0,87.0,81.09,62.57
2016,2,19,13,45,13.0,158.0,3.2,13.0,165.5,157.36,126.34
2016,2,19,14,0,26.0,229.0,3.1,13.0,244.0,233.43,188.59
2016,2,19,14,15,13.0,180.5,2.95,12.5,188.0,177.36,142.97
2016,2,19,14,30,0.0,132.0,2.8,12.0,132.0,123.39,98.64
2016,2,19,14,45,5.0,151.5,2.65,12.0,154.0,143.99,116.12
2016,2,19,15,0,10.0,171.0,2.5,12.0,176.0,163.74,132.68
2016,2,19,15,15,16.0,163.5,2.4,11.5,170.5,157.88,128.16
2016,2,19,15,30,22.0,156.0,2.3,11.0,165.0,151.26,122.88
2016,2,19,15,45,17.0,139.5,2.2,11.0,146.0,132.72,107.47
2016,2,19,16,0,12.0,123.0,2.1,11.0,127.0,114.83,92.56
2016,2,19,16,15,6.5,105.0,2.0,10.5,107.0,96.24,77.12
2016,2,19,16,30,1.0,87.0,1.9,10.0,87.0,78.47,62.15
2016,2,19,16,45,0.5,67.0,1.8,10.0,67.0,60.17,46.15
2016,2,19,17,0,0.0,47.0,1.7,10.0,47.0,42.52,32.18
2016,2,19,17,15,0.0,30.5,1.65,9.5,30.5,28.02,18.37
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,12.98,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,6.67,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.0,18.5,2.15,6.5,26.0,59.03,7.49
2016,2,20,7,30,138.0,37.0,2.1,7.0,52.0,125.29,96.71
2016,2,20,7,45,174.0,56.5,2.1,7.5,85.0,174.03,143.23
2016,2,20,8,0,210.0,76.0,2.1,8.0,118.0,225.09,189.16
2016,2,20,8,15,235.0,94.0,2.05,8.5,153.0,269.68,228.34
2016,2,20,8,30,260.0,112.0,2.0,9.0,188.0,315.66,267.4
2016,2,20,8,45,282.0,126.5,2.0,9.5,221.5,356.07,300.76
2016,2,20,9,0,304.0,141.0,2.0,10.0,255.0,397.27,333.78
2016,2,20,9,15,379.0,146.0,1.9,10.5,304.5,480.6,399.95
2016,2,20,9,30,454.0,151.0,1.8,11.0,354.0,554.72,456.68
2016,2,20,9,45,637.5,123.0,1.75,11.5,434.5,686.1,556.45
2016,2,20,10,0,821.0,95.0,1.7,12.0,515.0,813.02,645.14
2016,2,20,10,15,835.0,97.5,1.6,12.0,547.0,840.51,660.83
2016,2,20,10,30,849.0,100.0,1.5,12.0,579.0,865.03,675.29
2016,2,20,10,45,702.0,147.0,1.4,12.5,555.0,802.51,627.59
2016,2,20,11,0,555.0,194.0,1.3,13.0,531.0,722.85,567.15
2016,2,20,11,15,569.5,195.5,1.15,13.0,550.0,735.54,575.01
2016,2,20,11,30,584.0,197.0,1.0,13.0,569.0,745.76,579.85
2016,2,20,11,45,486.5,235.5,0.9,13.0,548.5,697.28,541.07
2016,2,20,12,0,389.0,274.0,0.8,13.0,528.0,636.15,494.09
2016,2,20,12,15,381.0,277.0,0.75,13.0,527.0,623.95,485.0
2016,2,20,12,30,373.0,280.0,0.7,13.0,526.0,610.42,474.4
2016,2,20,12,45,366.0,279.0,0.7,13.5,519.0,592.18,460.25
2016,2,20,13,0,359.0,278.0,0.7,14.0,512.0,572.9,445.38
2016,2,20,13,15,628.0,185.5,0.7,14.0,583.5,674.33,523.63
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,738.71,571.03
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,698.56,541.5
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,656.19,510.11
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,610.36,477.1
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,560.87,440.16
2016,2,20,14,45,848.0,83.5,0.95,14.0,520.5,508.18,398.62
2016,2,20,15,0,836.0,80.0,1.0,14.0,486.0,454.71,354.91
2016,2,20,15,15,712.0,94.5,1.0,14.0,420.0,373.47,289.15
2016,2,20,15,30,588.0,109.0,1.0,14.0,354.0,304.27,232.52
2016,2,20,15,45,665.5,87.0,1.05,14.0,335.0,269.41,198.24
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,227.08,156.06
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,169.4,106.79
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,116.41,65.38
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,62.81,32.21
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,31.11,21.92
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,24.13,15.04
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,16.84,2.73
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,128.44,42.8
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,268.22,210.48
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,347.45,285.06
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,429.87,357.48
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,498.4,415.7
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,569.48,473.36
2016,2,21,8,45,767.0,62.5,2.0,11.5,321.5,628.74,518.57
2016,2,21,9,0,807.0,66.0,2.0,12.0,370.0,688.25,561.58
2016,2,21,9,15,832.5,68.5,1.95,12.5,414.0,735.27,593.54
2016,2,21,9,30,858.0,71.0,1.9,13.0,458.0,780.79,623.53
2016,2,21,9,45,877.5,73.0,1.9,13.5,498.0,812.02,642.98
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,847.55,665.31
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,873.8,681.5
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,896.88,695.45
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,912.93,703.23
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,925.39,708.65
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.0,931.06,710.88
2016,2,21,11,30,951.0,82.0,1.6,15.0,692.0,932.91,710.73
2016,2,21,11,45,953.0,82.5,1.6,15.5,702.5,927.27,705.1
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,917.82,697.15
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,903.31,687.91
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,885.09,676.26
2016,2,21,12,45,951.5,84.5,1.8,16.0,710.0,859.24,659.97
2016,2,21,13,0,947.0,85.0,1.9,16.0,703.0,830.1,641.32
2016,2,21,13,15,942.0,84.5,1.95,16.0,688.5,796.37,618.81
2016,2,21,13,30,937.0,84.0,2.0,16.0,674.0,759.73,594.06
2016,2,21,13,45,926.0,84.0,2.15,16.0,651.0,716.85,565.0
2016,2,21,14,0,915.0,84.0,2.3,16.0,628.0,671.89,531.83
2016,2,21,14,15,903.0,82.5,2.4,15.5,598.5,622.94,495.32
2016,2,21,14,30,891.0,81.0,2.5,15.0,569.0,572.54,456.37
2016,2,21,14,45,872.5,79.5,2.6,15.0,532.5,518.08,412.04
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,462.45,365.36
2016,2,21,15,15,734.0,91.0,2.7,14.5,429.0,380.08,297.67
2016,2,21,15,30,614.0,104.0,2.7,14.0,362.0,309.38,238.83
2016,2,21,15,45,578.0,100.0,2.7,14.0,321.5,258.18,193.49
2016,2,21,16,0,542.0,96.0,2.7,14.0,281.0,210.31,150.98
2016,2,21,16,15,509.0,85.0,2.7,13.5,238.5,160.11,107.87
2016,2,21,16,30,476.0,74.0,2.7,13.0,196.0,113.54,70.66
2016,2,21,16,45,495.0,58.5,2.7,12.5,161.5,68.98,39.6
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,32.69,23.34
2016,2,21,17,15,394.5,33.0,2.65,11.5,84.0,25.8,16.55
2016,2,21,17,30,275.0,23.0,2.6,11.0,41.0,18.59,5.09
2016,2,21,17,45,137.5,11.5,2.6,11.0,20.5,10.96,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
