Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,137.54,62.02
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,281.09,221.57
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,358.66,293.82
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,442.85,367.07
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,510.22,423.91
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,579.96,480.07
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,636.36,522.64
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,692.61,563.25
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,739.49,595.38
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,778.12,620.72
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,814.84,644.66
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,849.03,666.47
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,875.76,683.62
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,899.32,698.58
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,915.73,707.29
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,928.51,713.62
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,934.0,715.9
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,935.69,715.79
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,931.03,710.77
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,922.53,703.38
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,907.8,693.24
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,889.35,680.73
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,863.85,662.69
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,835.09,642.46
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,801.86,619.88
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,765.64,595.1
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,671.27,525.97
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,581.78,457.83
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,589.24,464.52
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,582.09,458.27
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,486.8,382.94
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,402.94,316.09
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,360.69,280.21
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,314.9,239.75
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,262.96,194.21
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,214.51,151.72
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,163.79,108.74
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,116.68,71.52
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,72.13,43.15
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,42.47,31.76
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,30.58,20.61
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,20.32,7.27
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.39,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,146.32,78.53
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,283.58,223.78
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,362.53,295.69
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,448.88,369.77
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,512.5,424.18
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,583.46,482.16
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,642.69,527.09
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,702.05,570.15
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,749.73,603.77
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,795.82,635.61
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,834.23,660.15
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,862.99,677.5
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,889.36,691.53
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,912.52,702.99
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,928.92,710.23
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,941.65,715.0
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,946.64,716.67
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,947.79,716.01
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,941.98,709.56
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,932.33,700.83
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,916.65,688.85
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,897.28,674.61
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,870.97,656.15
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,841.42,635.65
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,807.54,612.07
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,770.75,586.52
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,728.19,557.31
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,683.43,524.48
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,634.01,487.62
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,584.06,449.41
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,489.79,377.53
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,407.19,313.64
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,387.53,294.68
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,356.86,264.39
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,295.86,211.91
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,237.88,161.77
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,177.23,111.41
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,123.55,70.01
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,71.95,38.72
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,38.6,28.18
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,30.55,20.51
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,22.13,9.38
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,12.87,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,38.81,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,144.45,86.42
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,241.79,191.76
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,319.81,261.69
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,405.62,335.13
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,471.84,390.62
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,540.98,446.17
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,600.2,491.21
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,656.46,531.2
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,592.48,478.77
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,502.68,405.49
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,670.74,534.43
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,823.66,639.1
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,850.43,653.59
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,874.19,667.48
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,890.32,675.74
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,895.64,676.91
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,901.49,677.89
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,903.76,676.58
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,898.31,671.22
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,889.27,663.77
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,874.82,653.34
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,856.91,640.81
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,832.51,624.1
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,805.01,605.44
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,772.74,583.61
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,737.76,559.92
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,700.01,534.36
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,656.69,503.26
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,608.87,468.2
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,559.74,431.17
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,507.01,389.59
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,453.97,346.6
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,397.74,301.15
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,342.38,254.81
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,284.79,205.29
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,227.57,155.67
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,171.13,108.49
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,119.42,68.27
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,69.84,37.31
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,35.64,25.63
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,27.99,18.4
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,19.99,8.66
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,34.93,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,137.17,87.97
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,227.99,180.61
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,300.36,244.56
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,379.18,311.28
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,445.25,365.06
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,514.27,418.72
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,572.18,462.07
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,630.85,504.0
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,677.54,535.19
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,723.28,564.98
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,715.57,556.56
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,701.16,544.16
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,778.4,596.06
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,850.41,641.7
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,782.03,593.05
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,697.03,529.9
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,727.28,551.95
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,755.13,570.74
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,754.12,567.48
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,750.6,562.94
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,809.46,603.62
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,851.6,629.81
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,830.54,614.61
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,801.31,594.99
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,774.23,576.91
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,739.66,553.77
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,698.43,524.39
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,655.36,492.48
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,608.13,459.55
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,559.63,424.62
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,506.55,384.37
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,453.59,342.92
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,397.82,299.27
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,341.46,253.33
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,284.57,205.34
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,230.3,158.68
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,174.42,112.33
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,123.37,72.72
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,74.18,41.14
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,38.13,27.84
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,30.13,20.31
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,21.73,10.55
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,46.95,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,153.31,104.14
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,245.07,195.2
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,319.39,260.87
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,400.44,329.63
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,350.63,289.69
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,266.3,219.72
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,302.81,249.71
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,339.92,278.9
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,458.62,374.41
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,587.33,473.28
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,463.04,372.42
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,315.68,252.2
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,501.88,401.45
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,680.36,535.37
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,674.32,526.35
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,652.96,508.47
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,712.26,552.38
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,756.59,584.61
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,726.03,560.6
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,693.45,535.78
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,712.23,551.35
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,726.75,563.32
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,776.91,602.58
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,809.09,625.86
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,774.84,602.16
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,738.01,577.06
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,625.83,492.54
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,514.64,406.49
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,550.34,437.1
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,557.22,443.4
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,505.4,401.23
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,452.91,357.5
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,396.75,309.97
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,341.54,261.8
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,256.93,193.53
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,194.64,146.21
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,154.94,112.68
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,117.77,82.57
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,81.18,56.11
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,51.55,40.08
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,38.34,27.77
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,24.71,13.53
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,14.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.02,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,158.73,112.78
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,291.08,234.03
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,365.22,299.98
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,445.72,368.51
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,510.77,421.71
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,574.53,471.6
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,629.48,511.66
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,684.31,549.99
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,730.59,581.03
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,775.39,610.15
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,811.69,631.34
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,845.49,650.26
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,864.26,659.31
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,887.26,671.31
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,838.09,634.81
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,763.1,580.8
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,744.78,566.92
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,723.45,550.28
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,751.3,571.53
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,779.76,592.33
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,715.43,544.67
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,645.58,493.66
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,623.59,478.4
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,600.72,461.91
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,542.57,418.78
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,479.88,372.15
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,473.98,368.91
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,458.62,358.05
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,466.24,364.97
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,469.62,367.53
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,461.01,360.28
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,435.98,338.85
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,397.65,305.94
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,353.38,266.66
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,295.27,215.67
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,238.83,165.55
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,181.07,116.24
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,125.09,71.58
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,73.86,38.59
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,35.15,25.53
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,28.89,19.56
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,22.37,12.08
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,13.34,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.13,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,42.48,27.33
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,72.39,55.38
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,105.54,84.72
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,139.14,114.05
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,169.54,140.01
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,200.3,165.66
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,228.06,188.23
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,256.12,210.56
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,367.34,302.2
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,485.96,396.02
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,407.03,329.59
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,321.97,258.53
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,421.35,337.87
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,508.77,405.0
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,584.27,460.93
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,645.74,505.54
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,715.58,557.17
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,770.66,597.58
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,629.55,490.87
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,491.71,384.21
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,548.41,429.81
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,612.27,478.38
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,437.78,345.19
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,264.73,208.49
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,402.6,319.88
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,521.17,411.25
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,600.95,474.75
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,655.3,517.42
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,578.13,457.09
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,506.12,400.77
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,452.62,358.41
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,404.04,318.86
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,319.25,251.17
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,251.55,197.72
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,212.41,165.58
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,176.1,135.61
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,144.38,109.58
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,114.82,85.84
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,85.8,63.5
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,60.24,47.63
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,44.07,32.78
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,27.42,16.46
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,14.11,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,40.54,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,110.14,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,203.63,155.13
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,299.96,243.3
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,378.61,312.23
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,464.31,384.27
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,525.13,433.58
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,592.14,485.17
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,536.29,438.52
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,452.88,370.03
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,627.67,506.88
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,791.5,622.09
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,699.76,550.71
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,570.73,449.23
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,746.17,581.53
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,902.25,685.77
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,911.76,688.38
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,925.53,695.77
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,930.83,698.34
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,932.44,698.73
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,930.26,695.51
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,924.26,689.97
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,909.5,679.38
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,891.1,666.61
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,866.66,649.47
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,838.88,630.24
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,731.24,556.02
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,620.03,473.97
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,663.33,507.66
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,681.86,521.05
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,633.59,484.15
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,583.84,446.09
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,528.94,403.73
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,473.36,359.69
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,415.72,312.54
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,358.83,264.7
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,299.83,214.02
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,243.23,165.02
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,183.81,115.84
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,130.94,74.69
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,79.97,42.61
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,40.69,29.86
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,33.33,23.11
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,25.63,15.26
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,12.6,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,12.39,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,29.24,1.82
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,143.06,108.88
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,245.67,198.89
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,309.69,255.12
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,378.71,313.73
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,440.63,364.39
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,501.47,412.42
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,561.12,458.14
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,621.95,502.91
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,603.42,486.58
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,582.74,468.2
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,645.19,515.24
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,708.67,561.47
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,821.42,641.58
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,916.56,706.44
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,933.05,714.86
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,945.99,721.71
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,950.81,724.08
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,951.82,724.09
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,947.82,720.89
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,939.95,715.26
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,923.96,703.82
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,904.28,690.05
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,878.51,672.63
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,849.39,652.93
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,814.59,630.43
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,776.9,605.69
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,734.6,576.27
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,689.97,543.9
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,640.27,505.63
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,589.08,465.29
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,534.33,421.33
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,478.98,375.54
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,420.82,326.68
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,361.74,275.57
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,256.37,193.12
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,184.29,141.56
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,170.67,119.22
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,130.69,74.71
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,78.25,40.26
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,32.81,23.55
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,27.83,18.82
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,22.67,13.33
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,11.14,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,50.35,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,135.4,49.68
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,224.34,172.86
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,318.41,256.73
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,223.6,183.45
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,73.39,56.78
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,90.39,71.34
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,107.31,85.28
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,131.97,105.5
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,156.87,125.53
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,162.92,129.97
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,169.04,134.48
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,213.33,170.03
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,271.59,215.71
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,338.67,268.48
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,406.42,320.58
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,564.27,441.58
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,708.81,547.07
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,739.6,568.98
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,768.01,590.23
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,756.43,581.51
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,742.67,571.63
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,730.5,563.06
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,716.29,553.01
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,691.93,535.7
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,666.36,517.41
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,639.9,498.49
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,606.59,474.49
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,558.8,439.05
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,512.02,403.89
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,493.19,390.84
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,474.52,377.02
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,414.64,329.57
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,363.28,288.37
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,250.9,199.56
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,157.45,125.73
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,199.14,155.3
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,215.52,159.92
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,171.22,122.67
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,131.81,91.42
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,91.05,61.27
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,53.92,42.24
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,41.59,30.89
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,28.72,18.56
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,14.49,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,11.02,0.0
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,22.97,6.61
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,76.3,56.79
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,123.0,98.31
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,162.76,133.13
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,203.67,168.12
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,241.49,199.82
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,279.96,231.18
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,207.53,170.13
