Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,113.69,90.21
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,213.23,173.35
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,309.31,250.32
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,288.86,231.72
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,267.49,213.09
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,243.0,193.19
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,231.74,183.71
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,229.52,181.69
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,227.38,179.74
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,196.59,155.08
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,166.56,130.93
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,168.71,132.72
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,170.85,134.44
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,231.55,183.05
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,292.12,230.37
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,327.85,257.98
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,352.35,276.86
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,342.46,269.02
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,332.45,261.32
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,328.37,258.46
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,323.56,254.98
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,301.13,237.82
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,279.17,221.01
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,235.03,186.45
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,192.22,152.71
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,182.82,145.74
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,172.91,138.05
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,104.73,82.44
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,37.15,26.19
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,32.02,21.93
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,26.9,17.56
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,21.79,13.12
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,16.68,9.29
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,11.57,4.6
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,6.48,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,3.24,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,19.89,6.62
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,55.5,40.11
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,89.13,69.9
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,121.21,97.85
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,153.71,125.62
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,184.77,151.84
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,216.35,177.97
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,164.37,133.7
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,106.17,83.81
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,120.47,95.54
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,134.76,107.04
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,95.69,74.42
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,59.58,44.26
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,103.29,80.29
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,148.87,117.21
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,81.58,62.08
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,17.67,9.12
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,67.11,50.16
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,117.53,91.31
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,98.7,75.85
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,80.23,60.74
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,133.55,104.26
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,187.61,147.68
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,138.06,107.76
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,89.6,68.42
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,87.7,67.1
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,85.81,65.75
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,111.72,87.12
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,137.62,108.4
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,297.67,240.33
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,437.66,349.84
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,307.81,246.11
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,194.05,154.78
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,165.57,132.19
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,138.36,110.3
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,85.4,66.61
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,31.57,21.32
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,27.37,17.85
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,23.19,14.31
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,18.54,10.29
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,13.89,6.77
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,9.72,2.92
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,5.55,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.77,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.81,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.4,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.82,6.59
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,22.26,13.19
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,31.09,20.89
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,39.94,28.5
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,49.26,36.47
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,58.59,44.34
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,104.68,82.99
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,152.95,122.68
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,88.18,68.58
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,30.66,20.22
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,101.41,79.24
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,177.31,141.24
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,96.79,74.96
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,22.32,13.03
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,119.89,93.78
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,223.12,176.83
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,241.07,190.89
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,258.9,204.96
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,262.03,206.9
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,265.09,208.86
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,137.32,107.0
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,15.82,7.46
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,140.89,110.42
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,269.29,213.31
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,262.96,208.65
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,256.58,204.21
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,167.04,132.17
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,80.18,61.01
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,54.94,40.23
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,29.76,19.29
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,24.63,15.04
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,19.51,10.78
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,13.46,5.73
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.42,0.65
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,37.62,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,105.4,69.21
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,191.84,152.69
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,281.11,231.47
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,353.56,294.78
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,432.62,361.7
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,501.57,418.84
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,570.36,474.28
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,434.99,361.74
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,273.26,224.27
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,530.0,437.54
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,773.8,625.4
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,459.91,379.56
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,99.44,77.5
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,506.32,418.48
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,893.18,708.14
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,752.22,598.58
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,597.51,475.52
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,618.51,492.26
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,638.13,507.0
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,646.81,512.53
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,653.83,516.9
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,588.52,465.72
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,514.14,407.54
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,468.34,372.02
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,415.17,330.39
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,402.61,321.54
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,389.92,312.39
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,331.51,266.0
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,276.09,221.59
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,316.79,255.64
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,355.2,286.95
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,263.79,212.98
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,182.43,146.65
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,180.47,145.67
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,177.46,143.57
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,125.91,100.98
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,76.15,59.52
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,66.02,51.14
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,55.79,42.53
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,44.6,32.85
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,33.42,24.39
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,23.65,15.37
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.9,6.35
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,40.06,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,117.03,81.89
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,172.1,138.89
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,232.6,194.06
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,284.26,240.15
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,338.22,286.74
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,386.01,327.3
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,434.74,367.53
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,378.09,318.2
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,310.91,259.31
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,216.24,179.44
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,127.16,102.66
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,269.97,223.19
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,424.25,347.56
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,389.68,317.91
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,367.73,298.84
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,378.32,306.28
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,388.62,313.37
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,384.71,309.69
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,380.66,306.0
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,492.08,395.22
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,587.66,469.65
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,607.78,484.82
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,614.09,490.11
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,607.21,485.33
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,598.67,479.31
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,569.97,457.11
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,541.14,434.79
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,443.87,357.58
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,355.54,286.42
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,241.76,195.05
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,132.51,105.31
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,276.98,225.47
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,392.24,315.84
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,391.29,311.42
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,369.74,287.74
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,311.55,235.41
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,254.83,183.89
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,197.19,133.36
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,144.02,89.35
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,92.59,53.34
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,47.69,37.18
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,39.28,29.34
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,32.89,22.93
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,20.01,7.91
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,9.53,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,38.8,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,85.44,60.47
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,132.03,105.69
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,181.73,150.2
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,223.31,186.68
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,265.39,222.39
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,306.85,257.07
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,349.48,291.78
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,428.5,355.57
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,526.4,431.42
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,662.18,536.96
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,796.92,633.65
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,757.34,602.53
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,697.8,555.94
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,813.92,642.19
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,920.62,714.81
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,715.92,564.19
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,476.57,376.25
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,408.32,324.08
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,354.26,280.92
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,271.84,216.17
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,185.22,146.75
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,311.92,249.54
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,430.32,342.0
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,380.85,302.72
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,333.13,265.32
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,296.49,236.73
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,255.12,204.04
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,200.29,160.24
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,147.0,116.99
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,132.21,105.29
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,117.53,93.52
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,139.78,112.22
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,161.54,130.39
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,139.82,112.63
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,118.44,95.11
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,132.18,106.65
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,143.7,116.0
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,123.88,99.81
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,104.78,84.15
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,85.53,68.08
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,67.33,55.14
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,49.82,39.06
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,32.12,22.58
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,18.57,7.73
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,3.24,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,12.04,4.55
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,17.61,9.52
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,23.65,14.83
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,29.69,20.08
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,35.75,25.3
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,41.8,30.46
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,114.1,92.26
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,192.7,157.71
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,168.85,136.75
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,145.57,116.54
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,157.66,125.99
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,169.77,135.3
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,175.15,139.4
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,180.6,143.59
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,286.15,228.37
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,383.66,303.85
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,260.97,207.01
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,137.87,107.7
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,236.15,187.05
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,348.01,273.95
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,316.99,249.19
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,277.46,218.27
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,291.86,229.89
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,314.32,247.55
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,273.64,215.69
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,242.36,191.17
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,245.27,193.49
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,247.8,195.42
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,240.45,190.24
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,232.9,184.9
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,219.89,174.79
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,206.92,164.68
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,193.26,153.91
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,179.47,142.93
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,143.88,114.29
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,110.09,86.99
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,95.67,75.36
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,81.37,63.6
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,66.77,51.36
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,52.34,41.06
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,38.96,28.9
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,25.06,16.14
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,14.37,4.99
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,13.46,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,28.01,16.6
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,53.77,39.39
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,79.47,61.91
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,114.11,91.7
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,143.71,116.81
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,172.22,140.79
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,201.2,164.8
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,97.8,77.98
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,6.49,0.0
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,43.23,30.98
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,80.12,61.78
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,70.32,53.32
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,60.53,44.96
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,59.14,43.71
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,57.76,42.48
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,73.19,55.15
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,88.65,67.78
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,95.37,73.19
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,102.07,78.59
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,103.49,79.69
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,104.9,80.8
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,60.62,44.63
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,16.76,8.34
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,59.21,43.63
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,101.92,78.77
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,83.51,63.66
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,65.26,48.69
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,66.65,49.91
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,68.04,51.14
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,54.48,39.96
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,40.95,28.75
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,36.74,25.3
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,32.54,21.84
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,33.93,23.09
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,35.31,24.34
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,64.67,49.22
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,93.27,73.36
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,80.8,63.15
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,68.42,52.9
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,56.57,42.82
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,44.61,34.23
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,32.5,23.17
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,20.4,12.08
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,11.58,3.17
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.92,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.7,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,5.55,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,7.87,1.13
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,10.19,3.14
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,12.05,4.76
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,13.91,6.37
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,12.52,5.15
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,11.13,3.92
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,87.21,68.76
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,169.88,137.65
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,96.85,76.36
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,29.76,19.65
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,73.62,56.61
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,118.74,94.08
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,119.61,94.42
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,120.5,94.83
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,77.89,59.52
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,36.33,24.87
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,71.36,54.08
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,106.82,83.33
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,366.76,297.2
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,620.68,492.43
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,624.5,493.76
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,625.78,494.69
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,513.89,408.55
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,410.72,327.2
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,586.03,472.81
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,707.8,571.65
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,355.74,293.88
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,36.29,24.96
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,46.53,33.76
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,56.78,42.5
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,151.74,122.28
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,236.49,191.76
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,232.99,186.15
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,217.72,169.06
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,178.72,135.54
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,141.99,104.92
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,104.83,76.4
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,71.74,58.96
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,55.09,43.7
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,40.16,29.72
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,26.18,15.04
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,10.48,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,6.01,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,12.04,4.23
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,21.33,12.52
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,30.63,20.77
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,40.4,29.31
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,50.19,37.73
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,60.46,46.5
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,70.81,55.24
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,67.94,52.63
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,65.14,50.1
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,95.87,75.93
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,127.74,102.41
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,124.78,99.47
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,122.0,96.75
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,166.49,133.42
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,211.55,170.08
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,228.11,183.3
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,244.62,196.48
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,221.33,177.36
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,198.52,158.65
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,201.08,160.68
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,203.61,162.68
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,144.49,114.36
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,86.82,66.79
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,93.43,72.32
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,100.03,77.81
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,95.75,74.31
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,91.48,70.85
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,163.41,130.23
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,234.75,188.07
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,138.31,109.77
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,43.75,31.29
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,108.02,85.31
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,171.17,137.78
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,98.28,77.43
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,25.08,15.77
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,108.08,85.25
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,179.82,143.46
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,152.52,120.66
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,126.82,99.56
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,100.81,78.63
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,76.98,59.88
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,58.91,46.77
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,42.04,31.19
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,25.15,14.48
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,7.63,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.81,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.77,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.55,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,9.26,2.19
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,12.97,5.48
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,17.14,9.14
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,21.33,12.77
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,25.98,16.75
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,30.64,20.7
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,60.0,45.68
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,90.13,70.99
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,88.89,69.72
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,87.77,68.58
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,142.45,114.06
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,198.51,159.88
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,199.38,160.17
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,200.34,160.66
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,180.29,143.74
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,160.66,127.26
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,196.91,156.76
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,233.22,185.99
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,197.07,156.6
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,161.69,127.8
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,172.57,136.68
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,183.35,145.42
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,205.92,163.77
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,228.22,181.82
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,211.34,168.22
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,194.75,154.91
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,198.79,158.36
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,202.7,161.7
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,174.26,138.75
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,146.44,116.2
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,113.65,89.46
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,81.07,62.6
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,62.36,47.11
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,43.7,31.49
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,53.01,39.5
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,62.33,47.53
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,54.39,40.9
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,46.46,34.21
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,38.07,27.05
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,29.69,19.8
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,22.25,14.18
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,14.82,7.35
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,8.79,1.48
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
