Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.0,23.5,2.5,10.5,32.0,64.49,34.23
2016,3,14,7,0,140.0,47.0,2.5,11.0,64.0,132.55,103.43
2016,3,14,7,15,208.0,66.0,2.5,11.0,104.5,195.3,159.85
2016,3,14,7,30,276.0,85.0,2.5,11.0,145.0,264.66,220.95
2016,3,14,7,45,328.5,100.0,2.55,11.0,190.0,335.94,282.23
2016,3,14,8,0,381.0,115.0,2.6,11.0,235.0,402.18,337.96
2016,3,14,8,15,442.0,117.5,2.6,11.0,279.0,463.03,388.25
2016,3,14,8,30,503.0,120.0,2.6,11.0,323.0,527.62,440.2
2016,3,14,8,45,488.0,141.5,2.65,11.5,358.0,559.7,463.13
2016,3,14,9,0,473.0,163.0,2.7,12.0,393.0,588.65,483.17
2016,3,14,9,15,337.5,207.5,2.65,12.0,379.5,527.06,431.01
2016,3,14,9,30,202.0,252.0,2.6,12.0,366.0,456.33,371.4
2016,3,14,9,45,187.5,271.5,2.6,12.5,382.5,468.39,379.01
2016,3,14,10,0,173.0,291.0,2.6,13.0,399.0,478.94,384.94
2016,3,14,10,15,226.5,300.0,2.6,13.0,449.5,538.47,431.17
2016,3,14,10,30,280.0,309.0,2.6,13.0,500.0,612.86,487.15
2016,3,14,10,45,268.0,324.0,2.6,13.5,511.5,617.93,488.24
2016,3,14,11,0,256.0,339.0,2.6,14.0,523.0,621.43,488.7
2016,3,14,11,15,265.5,346.0,2.6,14.0,541.0,634.85,498.22
2016,3,14,11,30,275.0,353.0,2.6,14.0,559.0,646.91,506.68
2016,3,14,11,45,408.5,311.0,2.6,14.0,620.5,730.81,571.27
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,800.51,623.96
2016,3,14,12,15,417.5,314.0,2.65,14.0,632.5,722.53,563.9
2016,3,14,12,30,293.0,359.0,2.7,14.0,583.0,638.19,499.49
2016,3,14,12,45,368.0,331.5,2.75,14.5,610.5,662.56,519.38
2016,3,14,13,0,443.0,304.0,2.8,15.0,638.0,690.33,540.5
2016,3,14,13,15,456.0,291.5,2.85,15.0,629.5,669.83,525.87
2016,3,14,13,30,469.0,279.0,2.9,15.0,621.0,647.01,509.69
2016,3,14,13,45,648.5,205.0,3.0,15.0,661.5,684.46,541.47
2016,3,14,14,0,828.0,131.0,3.1,15.0,702.0,702.36,557.48
2016,3,14,14,15,816.0,128.5,3.15,14.5,671.5,653.11,520.53
2016,3,14,14,30,804.0,126.0,3.2,14.0,641.0,602.75,482.06
2016,3,14,14,45,785.5,124.0,3.3,14.0,603.5,548.5,438.65
2016,3,14,15,0,767.0,122.0,3.4,14.0,566.0,493.04,393.05
2016,3,14,15,15,745.0,118.5,3.4,13.5,524.0,435.84,345.23
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,379.71,296.83
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,321.27,245.19
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,265.84,195.56
2016,3,14,16,15,614.5,101.5,3.45,12.5,337.5,209.44,146.29
2016,3,14,16,30,573.0,95.0,3.4,12.0,288.0,157.7,103.16
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.0,107.78,67.18
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,63.67,44.9
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,49.21,38.42
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,40.71,30.29
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,29.77,19.0
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,17.98,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,25.25,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.0,124.95,78.68
2016,3,15,7,0,340.0,40.0,1.8,9.0,81.0,223.04,177.91
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.0,299.72,247.01
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,385.11,320.84
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,456.74,380.95
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,532.81,441.98
2016,3,15,8,15,502.5,110.5,1.6,11.5,286.5,497.68,411.72
2016,3,15,8,30,351.0,150.0,1.6,12.0,293.0,440.11,363.37
2016,3,15,8,45,571.5,118.5,1.6,13.0,384.5,604.3,492.36
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,760.12,603.04
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,803.45,630.1
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,844.88,656.49
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,879.77,676.69
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,904.27,689.54
2016,3,15,10,15,875.5,96.5,1.4,15.0,672.0,927.99,703.91
2016,3,15,10,30,886.0,98.0,1.4,15.0,704.0,948.48,716.13
2016,3,15,10,45,895.0,99.0,1.4,15.5,729.0,963.58,723.52
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,975.11,728.7
2016,3,15,11,15,909.0,100.5,1.4,16.0,771.0,978.61,730.13
2016,3,15,11,30,914.0,101.0,1.4,16.0,788.0,978.37,729.36
2016,3,15,11,45,917.5,101.0,1.45,16.5,797.5,972.39,724.47
2016,3,15,12,0,921.0,101.0,1.5,17.0,807.0,962.65,717.3
2016,3,15,12,15,921.5,101.0,1.55,17.0,808.5,946.45,707.36
2016,3,15,12,30,922.0,101.0,1.6,17.0,810.0,926.65,695.13
2016,3,15,12,45,923.0,99.0,1.65,17.0,803.5,901.63,679.44
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,873.2,661.43
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,839.01,639.38
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,801.94,615.17
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,759.83,587.16
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,715.4,556.92
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,666.45,520.84
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,615.91,482.52
2016,3,15,14,45,870.5,89.5,2.05,17.0,624.0,561.84,440.31
2016,3,15,15,0,857.0,88.0,2.1,17.0,587.0,506.31,395.59
2016,3,15,15,15,839.0,85.5,2.1,16.5,544.5,447.67,347.5
2016,3,15,15,30,821.0,83.0,2.1,16.0,502.0,389.45,298.04
2016,3,15,15,45,797.5,79.5,2.15,16.0,455.0,329.24,245.21
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,270.69,192.85
2016,3,15,16,15,740.0,72.0,2.2,15.5,358.0,211.53,140.97
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,155.89,94.41
2016,3,15,16,45,655.0,62.5,2.2,14.5,257.0,98.04,52.78
2016,3,15,17,0,604.0,57.0,2.2,14.0,206.0,49.28,30.5
2016,3,15,17,15,525.0,49.0,2.3,13.5,156.5,36.15,26.58
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,31.45,22.0
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,22.75,13.27
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,13.56,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,49.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,98.0,11.0,1.0,10.0,14.0,44.26,0.0
2016,3,16,6,45,247.0,24.0,0.9,10.5,51.0,149.59,100.17
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,246.34,194.9
2016,3,16,7,15,484.0,46.0,0.8,11.5,136.5,322.77,262.3
2016,3,16,7,30,572.0,55.0,0.8,12.0,185.0,407.53,333.71
2016,3,16,7,45,628.0,61.0,0.85,12.5,236.5,476.58,390.23
2016,3,16,8,0,684.0,67.0,0.9,13.0,288.0,549.28,447.21
2016,3,16,8,15,721.5,71.0,1.0,13.5,339.0,606.5,490.42
2016,3,16,8,30,759.0,75.0,1.1,14.0,390.0,667.96,534.11
2016,3,16,8,45,786.5,78.5,1.25,15.0,438.0,721.43,570.26
2016,3,16,9,0,814.0,82.0,1.4,16.0,486.0,774.11,605.02
2016,3,16,9,15,832.5,84.5,1.4,16.0,529.5,816.83,632.73
2016,3,16,9,30,851.0,87.0,1.4,16.0,573.0,857.5,658.7
2016,3,16,9,45,865.5,89.0,1.45,16.5,611.0,884.13,674.25
2016,3,16,10,0,880.0,91.0,1.5,17.0,649.0,915.37,692.98
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.0,938.87,707.0
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,959.06,718.94
2016,3,16,10,45,907.0,94.5,1.55,17.5,737.5,971.79,725.44
2016,3,16,11,0,914.0,95.0,1.6,18.0,762.0,980.9,729.75
2016,3,16,11,15,918.5,96.0,1.6,18.0,778.5,984.48,731.27
2016,3,16,11,30,923.0,97.0,1.6,18.0,795.0,984.26,730.53
2016,3,16,11,45,925.5,97.0,1.6,18.5,804.0,977.25,724.18
2016,3,16,12,0,928.0,97.0,1.6,19.0,813.0,966.46,715.6
2016,3,16,12,15,928.0,97.0,1.6,19.0,813.5,949.67,704.63
2016,3,16,12,30,928.0,97.0,1.6,19.0,814.0,929.27,691.43
2016,3,16,12,45,929.5,95.0,1.65,19.5,807.5,904.51,674.78
2016,3,16,13,0,931.0,93.0,1.7,20.0,801.0,876.28,655.85
2016,3,16,13,15,927.0,92.0,1.7,20.0,785.5,841.33,633.04
2016,3,16,13,30,923.0,91.0,1.7,20.0,770.0,803.47,608.16
2016,3,16,13,45,916.5,90.0,1.7,20.0,747.0,761.08,579.96
2016,3,16,14,0,910.0,89.0,1.7,20.0,724.0,716.36,549.86
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.0,667.41,515.09
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,616.81,477.95
2016,3,16,14,45,879.0,84.5,1.7,19.0,627.0,562.63,436.02
2016,3,16,15,0,866.0,83.0,1.7,19.0,590.0,507.68,392.17
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.0,449.55,344.96
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,389.71,294.8
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.0,329.51,242.55
2016,3,16,16,0,786.0,72.0,1.6,18.0,412.0,270.87,190.66
2016,3,16,16,15,753.0,68.0,1.55,17.5,362.5,211.18,138.8
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,154.85,92.02
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,100.11,53.23
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,47.66,28.2
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,34.34,24.78
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,30.43,20.97
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,22.17,12.82
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,13.46,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,155.0,13.0,2.2,12.0,17.0,66.28,0.0
2016,3,17,6,45,304.5,24.5,2.35,12.5,57.0,174.63,121.96
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,272.82,216.79
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,349.51,285.87
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,434.09,359.01
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,499.5,413.8
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,571.58,471.35
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,632.74,516.66
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,694.45,559.8
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,746.87,594.55
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,798.22,627.45
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.0,834.62,648.84
2016,3,17,9,30,886.0,81.0,1.8,17.0,591.0,875.61,672.99
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.0,909.09,691.97
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,939.64,708.75
2016,3,17,10,15,921.5,86.0,1.65,18.5,700.5,962.6,720.3
2016,3,17,10,30,931.0,87.0,1.6,19.0,732.0,982.13,729.6
2016,3,17,10,45,937.5,88.5,1.55,19.5,757.0,995.79,735.09
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,1005.68,738.26
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,1008.19,737.42
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,1006.79,734.25
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,999.61,727.04
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,988.53,717.6
2016,3,17,12,15,956.0,92.0,1.1,21.0,834.5,971.25,704.9
2016,3,17,12,30,956.0,92.0,1.0,21.0,835.0,950.25,690.01
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.0,922.72,670.7
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,891.88,649.45
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.0,856.83,625.94
2016,3,17,13,30,940.0,92.0,0.7,22.0,787.0,818.83,600.51
2016,3,17,13,45,933.5,91.0,0.6,22.0,763.5,775.7,571.67
2016,3,17,14,0,927.0,90.0,0.5,22.0,740.0,730.19,541.15
2016,3,17,14,15,917.5,88.5,0.5,22.0,709.5,680.1,506.62
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,628.35,469.8
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,573.08,429.27
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,516.98,386.72
2016,3,17,15,15,865.5,80.5,0.55,22.0,561.0,457.66,340.64
2016,3,17,15,30,848.0,78.0,0.6,22.0,518.0,396.61,291.47
2016,3,17,15,45,824.5,75.0,0.7,22.0,470.0,335.27,240.62
2016,3,17,16,0,801.0,72.0,0.8,22.0,422.0,275.55,189.67
2016,3,17,16,15,768.0,68.5,0.85,21.0,371.5,215.35,139.06
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,158.51,92.98
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,102.74,53.97
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,49.27,28.55
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,34.64,24.74
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,30.29,20.61
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,22.5,13.03
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,14.28,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.0,7.5,2.35,10.5,10.0,7.15,0.0
2016,3,18,6,30,144.0,15.0,2.4,11.0,20.0,79.23,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,171.55,124.03
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,267.3,214.07
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,344.02,282.98
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,428.58,356.12
2016,3,18,7,45,299.5,83.5,2.4,12.5,155.0,300.65,251.62
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,108.44,86.72
2016,3,18,8,15,6.5,131.5,2.4,13.0,134.0,134.72,109.11
2016,3,18,8,30,13.0,153.0,2.4,13.0,158.0,161.44,131.25
2016,3,18,8,45,69.0,188.5,2.4,13.5,222.5,254.59,208.73
2016,3,18,9,0,125.0,224.0,2.4,14.0,287.0,354.65,289.04
2016,3,18,9,15,164.0,243.5,2.4,14.0,334.0,411.8,333.83
2016,3,18,9,30,203.0,263.0,2.4,14.0,381.0,470.47,379.16
2016,3,18,9,45,266.0,271.0,2.4,14.5,436.0,552.34,441.02
2016,3,18,10,0,329.0,279.0,2.4,15.0,491.0,622.01,492.27
2016,3,18,10,15,616.5,190.5,2.35,15.0,611.5,812.79,636.59
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,976.15,746.88
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.0,988.15,750.77
2016,3,18,11,0,912.0,107.0,2.3,16.0,780.0,996.44,753.93
2016,3,18,11,15,916.5,108.0,2.25,16.0,797.0,999.76,754.78
2016,3,18,11,30,921.0,109.0,2.2,16.0,814.0,999.29,753.28
2016,3,18,11,45,920.0,111.0,2.2,16.0,822.5,990.92,747.3
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,978.84,739.04
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,961.88,727.12
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,941.34,712.96
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,914.14,693.63
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,883.82,672.28
2016,3,18,13,15,903.5,115.0,2.15,16.5,799.0,848.82,650.65
2016,3,18,13,30,899.0,114.0,2.2,16.0,783.0,811.04,626.81
2016,3,18,13,45,893.5,112.0,2.3,16.0,760.0,768.92,598.78
2016,3,18,14,0,888.0,110.0,2.4,16.0,737.0,724.48,568.05
2016,3,18,14,15,878.0,108.5,2.45,16.0,706.0,676.9,532.51
2016,3,18,14,30,868.0,107.0,2.5,16.0,675.0,625.76,493.39
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.0,571.02,450.42
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,515.27,405.26
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,456.51,356.92
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,398.26,307.26
2016,3,18,15,45,585.5,128.5,2.75,15.0,419.0,305.54,232.66
2016,3,18,16,0,358.0,164.0,2.8,15.0,321.0,238.26,180.91
2016,3,18,16,15,334.5,149.0,2.65,14.5,282.5,195.83,145.09
2016,3,18,16,30,311.0,134.0,2.5,14.0,244.0,156.1,112.46
2016,3,18,16,45,286.5,115.0,2.45,13.5,204.0,116.02,82.02
2016,3,18,17,0,262.0,96.0,2.4,13.0,164.0,79.2,58.91
2016,3,18,17,15,225.0,76.5,2.3,12.5,125.5,59.96,47.93
2016,3,18,17,30,188.0,57.0,2.2,12.0,87.0,45.57,34.66
2016,3,18,17,45,117.5,38.5,2.15,11.5,55.0,31.37,21.09
2016,3,18,18,0,47.0,20.0,2.1,11.0,23.0,16.72,0.27
2016,3,18,18,15,23.5,10.0,2.05,11.0,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,10.01,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,22.02,0.0
2016,3,19,6,45,163.5,33.5,1.7,11.5,57.0,127.56,93.63
2016,3,19,7,0,327.0,46.0,1.8,12.0,93.0,225.75,181.16
2016,3,19,7,15,398.0,57.5,1.85,12.0,138.5,295.73,243.45
2016,3,19,7,30,469.0,69.0,1.9,12.0,184.0,370.37,308.06
2016,3,19,7,45,528.5,74.5,1.95,12.5,232.0,436.95,363.69
2016,3,19,8,0,588.0,80.0,2.0,13.0,280.0,507.45,420.42
2016,3,19,8,15,566.5,100.5,2.0,13.0,318.0,541.83,446.55
2016,3,19,8,30,545.0,121.0,2.0,13.0,356.0,572.04,468.68
2016,3,19,8,45,663.5,104.0,2.05,13.5,421.5,665.71,539.07
2016,3,19,9,0,782.0,87.0,2.1,14.0,487.0,760.54,605.99
2016,3,19,9,15,566.5,164.0,2.05,14.0,466.5,688.16,549.48
2016,3,19,9,30,351.0,241.0,2.0,14.0,446.0,588.15,468.91
2016,3,19,9,45,351.0,258.5,2.0,14.5,475.5,614.46,487.1
2016,3,19,10,0,351.0,276.0,2.0,15.0,505.0,639.17,502.89
2016,3,19,10,15,350.0,291.5,2.0,15.0,528.5,658.99,515.95
2016,3,19,10,30,349.0,307.0,2.0,15.0,552.0,677.11,527.77
2016,3,19,10,45,613.0,206.5,2.0,15.5,654.5,836.38,646.46
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,963.76,730.05
2016,3,19,11,15,882.0,106.5,2.0,16.0,773.5,966.99,730.06
2016,3,19,11,30,887.0,107.0,2.0,16.0,790.0,966.57,729.21
2016,3,19,11,45,604.5,235.5,2.05,16.0,703.5,841.88,643.33
2016,3,19,12,0,322.0,364.0,2.1,16.0,617.0,689.91,529.39
2016,3,19,12,15,310.0,367.5,2.1,16.0,611.0,673.34,518.28
2016,3,19,12,30,298.0,371.0,2.1,16.0,605.0,655.8,505.33
2016,3,19,12,45,249.0,375.5,2.1,16.0,570.0,606.51,468.53
2016,3,19,13,0,200.0,380.0,2.1,16.0,535.0,550.32,426.67
2016,3,19,13,15,549.0,240.0,2.05,16.0,653.5,695.37,541.71
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,797.3,616.85
2016,3,19,13,45,898.5,96.0,2.0,16.0,751.0,757.67,588.51
2016,3,19,14,0,899.0,92.0,2.0,16.0,730.0,715.26,559.32
2016,3,19,14,15,891.0,91.0,2.0,16.0,700.5,667.74,523.88
2016,3,19,14,30,883.0,90.0,2.0,16.0,671.0,618.49,486.11
2016,3,19,14,45,875.5,86.5,2.05,16.0,636.0,565.61,444.78
2016,3,19,15,0,868.0,83.0,2.1,16.0,601.0,511.48,401.04
2016,3,19,15,15,852.0,81.0,2.15,15.5,559.0,454.01,353.85
2016,3,19,15,30,836.0,79.0,2.2,15.0,517.0,394.6,303.4
2016,3,19,15,45,820.0,74.0,2.3,15.0,471.5,334.43,250.25
2016,3,19,16,0,804.0,69.0,2.4,15.0,426.0,275.06,196.64
2016,3,19,16,15,772.5,65.5,2.35,14.5,375.5,214.94,143.3
2016,3,19,16,30,741.0,62.0,2.3,14.0,325.0,157.98,94.94
2016,3,19,16,45,700.5,56.5,2.3,14.0,274.0,101.96,53.81
2016,3,19,17,0,660.0,51.0,2.3,14.0,223.0,50.76,29.24
2016,3,19,17,15,587.5,45.0,2.15,13.5,172.0,35.34,25.94
2016,3,19,17,30,515.0,39.0,2.0,13.0,121.0,29.17,20.16
2016,3,19,17,45,390.0,29.0,1.9,12.5,78.0,22.27,13.39
2016,3,19,18,0,265.0,19.0,1.8,12.0,35.0,15.0,1.17
2016,3,19,18,15,132.5,9.5,1.75,11.5,17.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,7.15,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,13.92,0.0
2016,3,20,6,45,35.0,34.0,2.6,12.5,39.5,58.51,41.0
2016,3,20,7,0,70.0,53.0,2.7,13.0,64.0,98.34,76.88
2016,3,20,7,15,90.0,75.0,2.75,13.0,94.0,137.51,111.61
2016,3,20,7,30,110.0,97.0,2.8,13.0,124.0,178.0,147.04
2016,3,20,7,45,122.5,118.5,2.85,13.5,155.5,214.61,178.11
2016,3,20,8,0,135.0,140.0,2.9,14.0,187.0,251.91,208.97
2016,3,20,8,15,265.5,147.0,2.9,14.0,256.5,367.07,305.22
2016,3,20,8,30,396.0,154.0,2.9,14.0,326.0,495.12,408.36
2016,3,20,8,45,303.0,190.0,2.95,14.5,330.5,464.92,380.53
2016,3,20,9,0,210.0,226.0,3.0,15.0,335.0,426.54,346.69
2016,3,20,9,15,105.5,200.0,3.05,15.0,255.0,310.44,251.96
2016,3,20,9,30,1.0,174.0,3.1,15.0,175.0,168.87,134.1
2016,3,20,9,45,1.5,175.5,3.2,15.5,176.5,170.14,134.86
2016,3,20,10,0,2.0,177.0,3.3,16.0,178.0,171.57,135.5
2016,3,20,10,15,1.5,172.0,3.4,16.0,172.5,165.64,130.45
2016,3,20,10,30,1.0,167.0,3.5,16.0,167.0,159.86,125.58
2016,3,20,10,45,7.0,208.0,3.65,16.0,213.0,206.25,162.91
2016,3,20,11,0,13.0,249.0,3.8,16.0,259.0,252.93,199.94
2016,3,20,11,15,6.5,191.5,3.85,16.0,196.5,188.57,148.31
2016,3,20,11,30,0.0,134.0,3.9,16.0,134.0,126.08,97.76
2016,3,20,11,45,13.5,222.5,4.0,16.0,233.5,225.02,177.7
2016,3,20,12,0,27.0,311.0,4.1,16.0,333.0,336.6,265.41
2016,3,20,12,15,23.5,300.0,4.1,16.0,319.0,309.56,243.91
2016,3,20,12,30,20.0,289.0,4.1,16.0,305.0,294.22,231.87
2016,3,20,12,45,15.0,261.0,4.15,16.0,273.0,261.19,205.91
2016,3,20,13,0,10.0,233.0,4.2,16.0,241.0,228.83,180.35
2016,3,20,13,15,34.0,285.0,4.1,16.0,311.0,304.11,240.57
2016,3,20,13,30,58.0,337.0,4.0,16.0,381.0,371.04,293.07
2016,3,20,13,45,31.5,266.5,3.95,16.0,290.5,278.43,220.22
2016,3,20,14,0,5.0,196.0,3.9,16.0,200.0,186.93,147.26
2016,3,20,14,15,2.5,106.5,3.8,15.5,108.5,100.98,78.05
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,15.81,7.61
2016,3,20,14,45,0.0,33.0,3.6,15.0,33.0,30.7,20.16
2016,3,20,15,0,0.0,49.0,3.5,15.0,49.0,45.6,32.71
2016,3,20,15,15,0.0,34.5,3.35,15.0,34.5,32.07,21.43
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,18.58,10.1
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,12.07,4.61
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.56,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,31.1,20.97
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,56.72,42.96
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,47.39,35.03
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,38.07,27.03
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,29.23,20.51
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,20.4,12.43
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,12.97,5.47
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,5.55,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.86,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,11.5,11.5,10.96,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,23.86,0.93
2016,3,21,6,45,116.0,40.5,3.05,12.5,58.5,109.08,81.65
2016,3,21,7,0,232.0,58.0,3.2,13.0,94.0,198.0,159.49
2016,3,21,7,15,297.0,73.5,3.3,13.0,137.5,261.87,216.28
2016,3,21,7,30,362.0,89.0,3.4,13.0,181.0,332.08,277.32
2016,3,21,7,45,432.0,93.5,3.55,13.0,227.5,397.67,333.56
2016,3,21,8,0,502.0,98.0,3.7,13.0,274.0,473.87,396.86
2016,3,21,8,15,251.0,77.0,3.75,13.0,165.0,283.67,239.23
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,52.07,38.81
2016,3,21,8,45,0.0,93.0,3.9,13.5,93.0,87.11,68.31
2016,3,21,9,0,0.0,130.0,4.0,14.0,130.0,124.03,98.73
2016,3,21,9,15,3.5,162.0,4.05,14.0,164.0,159.27,127.64
2016,3,21,9,30,7.0,194.0,4.1,14.0,198.0,194.87,156.51
2016,3,21,9,45,3.5,113.5,4.2,14.5,115.5,109.79,86.09
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,30.71,20.08
2016,3,21,10,15,0.0,56.0,4.4,15.0,56.0,52.17,37.94
2016,3,21,10,30,0.0,79.0,4.5,15.0,79.0,73.68,55.67
2016,3,21,10,45,0.0,60.0,4.65,15.0,60.0,55.93,40.91
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,38.21,26.17
2016,3,21,11,15,3.0,121.0,4.85,15.0,123.5,116.49,90.74
2016,3,21,11,30,6.0,201.0,4.9,15.0,206.0,197.1,156.01
2016,3,21,11,45,6.5,207.0,5.0,15.5,212.5,203.1,160.37
2016,3,21,12,0,7.0,213.0,5.1,16.0,219.0,209.03,164.78
2016,3,21,12,15,7.0,213.0,5.1,16.0,219.0,208.57,164.38
2016,3,21,12,30,7.0,213.0,5.1,16.0,219.0,208.07,163.99
2016,3,21,12,45,7.0,214.5,5.1,16.0,220.5,209.0,164.76
2016,3,21,13,0,7.0,216.0,5.1,16.0,222.0,209.87,165.52
2016,3,21,13,15,7.0,212.0,5.0,16.0,217.5,205.43,162.04
2016,3,21,13,30,7.0,208.0,4.9,16.0,213.0,200.98,158.59
2016,3,21,13,45,5.0,197.0,4.85,16.0,200.5,188.43,148.61
2016,3,21,14,0,3.0,186.0,4.8,16.0,188.0,176.11,138.83
2016,3,21,14,15,1.5,115.5,4.8,15.5,116.5,108.74,84.44
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,41.9,29.41
2016,3,21,14,45,0.0,100.0,4.8,15.0,100.0,93.22,72.19
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,143.83,114.09
2016,3,21,15,15,0.0,145.0,4.65,14.5,145.0,134.29,106.67
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,124.8,99.29
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,100.95,79.68
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,77.23,59.99
2016,3,21,16,15,134.5,110.5,4.0,13.5,159.0,125.99,96.04
2016,3,21,16,30,269.0,138.0,3.8,13.0,235.0,153.95,113.22
2016,3,21,16,45,247.5,121.5,3.65,13.0,200.5,118.54,85.75
2016,3,21,17,0,226.0,105.0,3.5,13.0,166.0,85.8,64.54
2016,3,21,17,15,188.5,84.5,3.35,12.5,128.0,65.59,53.02
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,50.67,39.29
2016,3,21,17,45,96.0,44.0,3.1,11.5,58.5,35.55,25.04
2016,3,21,18,0,41.0,24.0,3.0,11.0,27.0,20.83,6.85
2016,3,21,18,15,20.5,12.0,2.95,11.0,13.5,11.44,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,2.25,9.5,16.0,37.32,0.0
2016,3,22,6,30,171.0,23.0,2.3,10.0,32.0,103.6,39.24
2016,3,22,6,45,307.5,35.0,2.4,10.5,75.0,191.59,148.16
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,287.37,233.82
2016,3,22,7,15,523.0,55.0,2.6,11.0,168.5,362.43,300.96
2016,3,22,7,30,602.0,63.0,2.7,11.0,219.0,444.46,371.92
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.0,513.16,429.12
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,585.0,486.68
2016,3,22,8,15,741.5,78.0,2.9,12.0,376.5,641.44,530.03
2016,3,22,8,30,776.0,82.0,2.9,12.0,428.0,701.86,574.42
2016,3,22,8,45,805.5,84.0,2.95,12.5,477.0,755.94,612.12
2016,3,22,9,0,835.0,86.0,3.0,13.0,526.0,809.23,648.44
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.0,851.67,677.12
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,884.44,698.61
2016,3,22,9,45,886.5,91.5,3.05,13.5,652.5,918.7,720.13
2016,3,22,10,0,903.0,92.0,3.1,14.0,691.0,950.23,739.55
2016,3,22,10,15,912.5,93.0,3.1,14.0,722.5,972.76,753.61
2016,3,22,10,30,922.0,94.0,3.1,14.0,754.0,991.86,765.44
2016,3,22,10,45,929.0,95.0,3.1,14.5,778.5,1004.99,771.82
2016,3,22,11,0,936.0,96.0,3.1,15.0,803.0,1014.37,775.8
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.0,1016.49,776.43
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,1014.73,774.67
2016,3,22,11,45,947.0,96.5,3.15,15.0,845.5,1007.04,769.47
2016,3,22,12,0,950.0,96.0,3.2,15.0,854.0,995.49,761.82
2016,3,22,12,15,950.0,96.0,3.25,15.0,854.5,977.9,750.15
2016,3,22,12,30,950.0,96.0,3.3,15.0,855.0,956.63,736.06
2016,3,22,12,45,945.5,97.0,3.4,15.0,846.5,928.92,717.85
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,897.94,697.3
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,862.74,673.33
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,824.6,647.12
2016,3,22,13,45,486.0,199.0,3.7,15.0,568.0,561.75,448.79
2016,3,22,14,0,39.0,301.0,3.8,15.0,330.0,313.51,248.21
2016,3,22,14,15,472.5,195.5,3.8,15.0,513.5,500.69,403.26
2016,3,22,14,30,906.0,90.0,3.8,15.0,697.0,635.03,508.24
2016,3,22,14,45,896.0,87.5,3.85,15.0,660.0,580.48,463.31
2016,3,22,15,0,886.0,85.0,3.9,15.0,623.0,524.87,417.26
2016,3,22,15,15,870.0,83.0,3.85,14.5,580.0,466.27,367.94
2016,3,22,15,30,854.0,81.0,3.8,14.0,537.0,405.63,315.4
2016,3,22,15,45,833.0,77.5,3.8,14.0,489.5,344.06,260.22
2016,3,22,16,0,812.0,74.0,3.8,14.0,442.0,283.84,205.29
2016,3,22,16,15,780.5,70.5,3.7,13.5,391.0,223.08,150.84
2016,3,22,16,30,749.0,67.0,3.6,13.0,340.0,165.5,101.41
2016,3,22,16,45,705.0,62.0,3.5,13.0,287.5,109.0,59.43
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,57.81,34.05
2016,3,22,17,15,589.5,50.5,3.3,12.5,183.5,36.49,27.12
2016,3,22,17,30,518.0,44.0,3.2,12.0,132.0,33.12,23.82
2016,3,22,17,45,395.0,34.0,3.1,11.5,87.0,26.39,17.24
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,19.35,6.94
2016,3,22,18,15,136.0,12.0,2.95,10.5,21.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,21.5,11.0,1.8,7.5,12.5,17.17,0.0
2016,3,23,6,30,43.0,22.0,1.8,8.0,25.0,43.7,18.76
2016,3,23,6,45,93.5,41.0,1.8,9.0,54.5,99.09,76.09
2016,3,23,7,0,144.0,60.0,1.8,10.0,84.0,150.03,121.79
2016,3,23,7,15,169.5,81.0,1.75,10.5,119.0,195.27,161.93
2016,3,23,7,30,195.0,102.0,1.7,11.0,154.0,242.48,202.67
2016,3,23,7,45,214.5,121.5,1.7,11.5,189.5,285.87,239.01
2016,3,23,8,0,234.0,141.0,1.7,12.0,225.0,330.47,275.21
2016,3,23,8,15,432.0,123.0,1.7,12.5,307.0,471.97,390.71
2016,3,23,8,30,630.0,105.0,1.7,13.0,389.0,624.12,508.28
2016,3,23,8,45,734.0,96.0,1.75,13.5,461.0,718.81,575.14
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,815.02,641.25
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,857.52,666.1
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,890.32,684.15
2016,3,23,9,45,796.5,123.5,1.55,15.5,628.5,883.81,675.85
2016,3,23,10,0,720.0,155.0,1.5,16.0,636.0,867.82,661.77
2016,3,23,10,15,820.0,126.5,1.5,16.0,698.5,934.15,705.55
2016,3,23,10,30,920.0,98.0,1.5,16.0,761.0,996.41,744.82
2016,3,23,10,45,926.5,99.0,1.5,16.5,785.5,1008.94,749.79
2016,3,23,11,0,933.0,100.0,1.5,17.0,810.0,1017.74,753.08
2016,3,23,11,15,771.5,177.5,1.55,17.0,773.0,958.63,714.46
2016,3,23,11,30,610.0,255.0,1.6,17.0,736.0,879.08,660.81
2016,3,23,11,45,775.0,180.0,1.7,17.5,797.5,948.38,709.23
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,997.35,740.39
2016,3,23,12,15,939.5,105.0,1.85,18.0,859.0,979.31,728.55
2016,3,23,12,30,939.0,105.0,1.9,18.0,859.0,957.65,715.14
2016,3,23,12,45,927.0,110.0,1.95,18.0,848.5,927.64,696.18
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,894.74,675.23
2016,3,23,13,15,910.5,114.5,2.05,18.0,821.5,859.71,652.68
2016,3,23,13,30,906.0,114.0,2.1,18.0,805.0,821.89,627.99
2016,3,23,13,45,894.5,115.0,2.2,18.0,780.0,777.78,599.02
2016,3,23,14,0,883.0,116.0,2.3,18.0,755.0,731.77,567.75
2016,3,23,14,15,872.5,114.0,2.35,17.5,723.5,683.27,533.09
2016,3,23,14,30,862.0,112.0,2.4,17.0,692.0,631.3,494.78
2016,3,23,14,45,847.5,109.5,2.45,17.0,654.5,575.52,451.44
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,519.3,406.37
2016,3,23,15,15,640.0,149.5,2.5,16.5,525.0,423.84,330.99
2016,3,23,15,30,447.0,192.0,2.5,16.0,433.0,346.4,269.78
2016,3,23,15,45,423.5,181.5,2.55,16.0,393.5,299.69,230.52
2016,3,23,16,0,400.0,171.0,2.6,16.0,354.0,255.31,192.61
2016,3,23,16,15,340.5,155.0,2.6,15.5,298.0,203.2,150.3
2016,3,23,16,30,281.0,139.0,2.6,15.0,242.0,156.92,113.97
2016,3,23,16,45,247.0,123.0,2.6,14.5,203.5,120.1,86.39
2016,3,23,17,0,213.0,107.0,2.6,14.0,165.0,87.47,65.61
2016,3,23,17,15,309.5,81.0,2.55,13.5,145.5,60.13,48.02
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,42.81,32.3
2016,3,23,17,45,286.5,41.5,2.5,12.5,82.5,32.04,22.11
2016,3,23,18,0,167.0,28.0,2.5,12.0,39.0,22.03,9.53
2016,3,23,18,15,83.5,14.0,2.45,11.5,19.5,13.34,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
