Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,37.81,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,106.6,60.77
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,182.85,143.54
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,270.04,221.15
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,343.05,285.59
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,422.7,353.46
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,482.23,402.62
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,543.07,450.99
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,603.43,497.36
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,664.72,542.4
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,707.81,572.08
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,748.47,599.52
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,791.97,627.78
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,833.91,654.27
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,873.2,678.34
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,905.32,696.98
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,929.95,711.58
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,951.51,724.05
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,966.63,731.25
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,978.36,736.27
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,982.42,738.2
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,982.89,737.96
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,972.18,730.43
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,958.05,720.84
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,941.8,709.97
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,922.25,696.97
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,905.74,684.85
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,879.45,666.13
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,844.46,642.79
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,810.62,620.19
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,767.96,591.24
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,723.25,559.7
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,673.77,524.16
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,622.99,486.59
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,567.64,443.64
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,512.72,399.78
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,453.51,352.06
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,396.6,304.48
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,337.31,253.42
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,281.22,204.32
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,224.27,155.21
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,171.23,111.07
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,118.19,71.44
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,69.26,44.61
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,49.77,38.7
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,43.52,32.82
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,31.99,22.03
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,21.18,9.57
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,43.92,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,123.38,77.74
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,197.69,156.03
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,284.03,232.57
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,356.56,296.84
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,435.36,364.46
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,508.46,424.8
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,585.79,486.37
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,644.16,530.05
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,699.7,569.6
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,753.19,605.54
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,805.99,640.04
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,847.86,665.77
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,887.54,689.37
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,912.1,702.38
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,941.29,718.51
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,964.23,732.01
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,983.83,743.31
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,995.03,747.64
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,1002.49,749.65
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,1004.76,749.81
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,1003.3,747.71
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,997.01,742.6
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,986.96,735.22
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,968.56,723.1
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,946.64,708.81
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,922.84,692.56
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,895.41,673.9
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,859.96,651.02
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,821.67,626.04
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,778.26,597.21
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,732.57,566.42
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,682.87,530.32
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,631.6,491.73
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,576.25,449.1
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,520.36,404.58
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,460.49,356.1
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,402.06,306.95
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,340.9,253.9
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,282.18,201.97
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,223.43,150.9
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,164.69,101.63
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,110.43,61.89
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,62.44,37.6
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,43.07,32.77
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,38.76,28.67
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,30.94,21.19
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,21.95,10.71
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,13.34,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,59.4,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,162.01,108.29
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,236.89,186.65
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,323.6,263.52
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,394.25,325.31
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,467.76,387.02
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,531.44,438.49
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,597.1,489.2
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,653.95,529.77
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,710.82,569.17
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,759.68,601.67
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,800.31,627.6
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,840.02,654.1
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,877.49,678.8
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,907.52,696.89
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,934.53,712.86
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,956.22,726.12
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,974.53,737.17
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,986.24,742.98
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,994.3,746.51
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,995.25,746.4
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,992.44,744.0
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,983.68,736.87
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,971.22,727.45
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,953.46,715.57
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,932.19,701.45
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,900.39,680.61
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,866.09,658.02
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,787.53,605.03
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,704.06,543.16
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,713.44,553.77
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,706.53,551.32
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,658.26,515.05
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,608.77,477.22
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,553.84,434.14
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,498.15,389.38
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,401.11,312.84
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,326.3,254.38
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,285.61,221.05
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,245.74,187.67
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,214.22,154.59
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,165.62,106.36
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,113.8,67.43
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,66.48,41.51
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,47.55,36.6
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,43.06,32.36
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,33.02,22.95
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,23.49,12.29
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,14.3,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,55.62,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,153.17,107.05
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,227.76,181.11
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,314.15,257.67
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,387.3,322.23
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,466.44,389.62
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,531.13,442.39
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,597.8,494.75
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,656.83,539.83
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,712.75,580.84
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,764.67,617.0
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,815.6,651.76
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,857.92,680.69
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,898.05,707.84
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,930.06,728.01
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,950.94,740.31
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,974.24,755.49
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,994.2,768.39
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,1007.2,775.14
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,1016.55,779.52
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,1019.19,780.58
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,1018.06,779.25
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,1009.84,773.57
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,997.89,765.51
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,980.73,753.64
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,959.99,739.43
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,932.92,719.8
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,902.71,698.03
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,867.04,674.71
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,828.61,649.23
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,736.13,581.38
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,644.47,510.51
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,590.8,469.57
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,538.93,429.09
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,494.7,394.11
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,450.37,358.2
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,414.12,328.11
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,371.84,291.25
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,306.31,236.94
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,253.57,193.87
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,208.48,155.46
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,165.11,119.5
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,126.65,90.61
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,93.56,70.06
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,71.27,58.23
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,56.57,44.77
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,41.28,30.46
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,26.57,15.24
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,83.96,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,188.63,137.4
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,267.87,216.21
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,359.42,298.8
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,429.05,362.13
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,507.18,430.29
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,573.79,486.05
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,642.22,540.61
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,700.61,585.01
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,758.8,628.29
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,802.78,658.63
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,851.46,692.01
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,892.45,720.1
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,930.94,746.08
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,963.43,766.0
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,992.76,783.47
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,1013.73,796.4
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,1031.06,806.85
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,1042.18,811.96
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,1049.4,814.49
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,1050.64,814.11
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,1047.87,811.14
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,1038.77,804.44
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,1025.74,795.19
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,1006.36,780.71
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,983.26,763.8
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,949.69,740.08
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,913.41,714.48
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,876.53,688.14
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,836.86,659.88
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,792.46,628.26
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,745.93,594.85
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,695.88,556.18
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,644.26,515.3
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,530.37,424.02
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,433.73,346.01
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,435.94,345.63
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,412.89,321.3
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,333.3,254.09
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,268.76,199.86
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,218.43,156.18
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,171.41,116.92
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,121.95,74.87
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,63.47,36.91
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,41.82,31.97
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,38.32,28.61
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,30.96,21.57
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,23.22,13.02
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,86.28,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,191.77,142.08
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,270.81,217.8
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,358.61,295.79
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,431.13,359.33
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,508.5,424.37
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,575.19,478.74
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,643.85,531.86
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,701.62,572.79
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,752.95,607.71
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,803.16,641.23
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,851.87,672.94
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,892.44,697.92
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,930.47,720.51
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,962.01,737.23
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,990.35,751.41
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,1011.82,762.8
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,1029.66,771.76
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,1040.22,774.52
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,1046.89,774.85
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,1048.63,774.38
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1046.37,771.55
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,1036.2,764.68
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,1022.13,755.53
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,1003.23,743.4
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,980.61,728.96
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,951.53,710.35
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,919.19,689.6
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,882.53,666.53
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,842.95,641.24
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,797.92,611.85
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,750.74,580.55
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,699.71,544.38
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,647.07,505.17
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,590.88,461.97
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,534.22,416.94
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,474.62,368.81
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,412.94,317.23
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,351.34,263.57
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,291.63,210.38
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,231.05,157.0
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,173.71,108.14
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,114.03,63.22
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,63.17,36.31
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,40.83,31.11
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,37.27,27.72
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,30.79,21.49
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,24.01,13.96
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,11.9,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,68.45,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,148.26,111.01
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,220.68,177.65
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,307.06,253.19
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,378.57,315.32
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,455.75,379.95
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,523.63,434.1
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,594.48,488.38
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,652.81,530.72
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,711.52,571.26
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,759.97,603.23
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,811.67,636.89
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,852.69,663.52
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,891.56,688.45
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,924.88,708.65
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,955.46,726.9
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,969.56,734.79
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,988.68,746.31
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,1001.16,752.69
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,1010.1,756.9
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,1012.06,757.45
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,1010.31,755.78
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,1002.8,750.49
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,991.6,742.96
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,973.95,731.3
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,952.79,717.45
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,926.93,700.51
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,897.69,681.32
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,862.77,658.69
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,825.05,633.95
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,781.49,604.85
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,735.77,573.84
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,686.46,537.98
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,635.64,499.73
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,580.7,457.13
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,524.94,412.46
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,466.37,364.87
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,408.27,315.81
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,347.99,262.98
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,289.47,210.57
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,230.71,158.59
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,171.67,108.2
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,116.93,67.0
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,67.68,40.44
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,44.8,34.66
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,40.59,30.68
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,33.36,23.77
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,25.76,15.62
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,12.6,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,78.17,16.87
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,169.96,128.7
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,245.99,198.18
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,333.17,274.55
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,404.23,336.52
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,480.58,400.72
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,548.33,455.11
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,618.88,509.65
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,673.46,549.25
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,731.37,590.32
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,782.71,624.39
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,832.99,656.88
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,874.25,683.96
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,905.58,703.89
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,937.82,723.08
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,967.17,740.1
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,988.03,752.7
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,1005.47,763.13
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,1017.38,769.09
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,1025.59,772.75
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,1027.02,772.96
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,1024.64,770.86
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,1015.96,763.31
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,1003.51,753.48
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,985.01,742.18
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,962.93,728.49
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,937.37,712.4
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,908.29,693.8
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,872.58,670.11
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,833.98,644.26
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,789.96,614.85
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,743.68,583.34
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,694.39,548.3
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,643.43,510.09
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,588.14,466.38
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,532.05,420.65
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,473.85,372.31
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,413.32,320.51
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,352.36,266.43
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,292.96,212.7
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,232.56,158.8
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,175.15,109.32
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,119.29,67.09
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,64.66,36.6
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,40.99,31.25
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,37.87,28.28
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,31.43,22.07
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,24.67,14.86
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,91.02,34.27
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,193.25,147.91
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,268.29,216.74
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,353.66,291.83
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,423.11,352.54
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,497.34,414.98
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,561.14,466.09
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,623.94,514.24
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,680.95,555.7
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,737.82,596.01
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,787.22,629.06
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,835.22,660.46
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,875.62,686.74
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,906.06,705.76
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,936.41,723.76
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,963.78,739.56
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,985.11,751.59
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,1003.01,761.31
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,1015.25,766.39
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,1023.82,769.16
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,1025.2,768.74
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,1022.77,766.03
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,1014.49,760.23
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,1002.42,752.13
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,984.35,740.17
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,962.68,725.94
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,936.48,707.41
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,906.91,686.69
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,870.79,663.24
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,831.82,637.64
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,788.94,609.03
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,743.67,578.36
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,694.4,543.84
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,643.46,506.17
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,588.77,463.67
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,533.18,419.0
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,474.45,370.94
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,413.35,319.27
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,352.39,265.64
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,292.82,212.05
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,232.75,158.57
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,175.6,109.35
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,119.51,66.87
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,64.62,36.07
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,40.04,30.42
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,36.86,27.41
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,30.84,21.6
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,24.52,14.92
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,12.07,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,93.27,45.11
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,195.09,150.74
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,266.47,215.64
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,346.96,285.79
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,237.03,197.8
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,72.91,57.15
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,87.05,69.25
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,101.17,80.83
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,118.94,95.24
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,136.69,109.37
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,149.24,119.05
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,161.81,128.63
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,384.0,308.95
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,608.14,476.72
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,632.37,489.85
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,655.33,504.0
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,826.68,630.22
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,989.51,737.62
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,1001.55,741.73
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,1010.08,745.81
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,1011.46,745.96
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,1009.21,744.02
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,1003.37,739.44
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,985.89,727.49
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,968.42,717.09
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,947.58,704.48
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,923.95,690.04
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,896.71,673.15
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,861.63,650.88
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,823.83,626.59
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,781.04,598.54
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,736.07,568.47
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,687.3,532.83
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,637.47,495.48
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,582.33,453.36
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,527.08,409.8
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,469.24,363.38
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,411.94,315.73
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,349.56,262.28
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,291.75,211.49
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,233.44,160.8
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,178.53,114.45
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,125.54,75.02
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,79.34,50.03
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,55.0,43.47
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,49.98,38.82
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,39.71,29.26
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,30.42,19.94
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,15.34,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
