Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,96.9,54.43
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,199.49,155.93
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,274.46,223.77
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,359.24,297.87
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,247.29,207.32
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,79.11,62.49
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,94.8,75.84
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,110.46,88.68
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,138.0,111.29
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,165.75,133.65
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,249.62,202.13
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,326.88,263.14
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,478.98,384.21
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,639.21,505.29
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,821.13,639.69
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,978.25,743.91
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,999.82,755.27
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,1017.96,765.99
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,1028.74,770.52
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,1035.78,772.79
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,942.71,710.33
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,826.39,626.13
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,931.6,703.11
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,1012.06,753.88
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,993.44,741.26
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,971.31,727.48
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,942.79,709.44
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,911.21,689.29
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,875.67,666.3
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,837.4,641.23
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,747.83,578.4
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,659.33,512.33
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,629.49,491.56
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,593.22,464.78
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,567.52,445.02
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,534.19,417.85
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,475.95,370.54
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,418.32,322.24
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,348.54,262.87
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,279.03,202.74
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,229.88,158.87
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,183.36,118.88
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,129.5,78.24
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,81.15,51.14
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,55.71,44.28
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,50.72,39.65
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,40.06,29.73
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,30.38,20.15
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,15.31,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,104.98,64.5
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,200.58,156.89
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,276.86,225.43
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,363.25,300.85
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,434.46,361.83
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,510.49,424.39
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,576.46,476.66
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,644.47,528.35
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,698.79,566.31
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,756.27,605.61
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,805.33,638.02
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,852.82,668.7
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,893.56,694.63
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,931.92,718.54
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,954.04,730.07
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,980.93,744.92
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,1001.92,756.54
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,1019.48,765.88
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,1030.1,771.22
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,1037.0,774.29
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,1038.04,773.67
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,1035.3,770.77
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,1025.96,762.9
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,1012.92,752.83
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,993.73,739.71
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,971.05,724.44
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,944.47,707.23
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,914.61,687.84
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,877.89,664.7
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,838.45,639.41
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,794.2,609.59
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,748.01,577.93
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,697.42,543.0
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,645.79,505.77
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,589.71,462.74
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,533.33,417.89
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,475.09,370.48
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,417.37,321.82
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,357.17,269.81
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,295.63,215.68
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,236.58,163.55
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,180.91,115.95
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,126.06,74.1
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,76.52,46.15
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,50.73,39.69
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,46.84,36.08
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,38.98,28.69
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,29.51,19.45
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,14.87,0.53
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,37.45,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,132.64,86.9
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,223.7,174.52
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,298.56,240.67
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,382.66,311.96
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,453.52,371.69
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,528.83,432.72
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,591.61,481.27
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,659.43,530.7
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,716.06,569.48
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,772.26,607.04
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,821.69,638.96
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,862.64,664.46
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,902.38,688.86
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,939.59,711.25
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,968.38,727.84
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,993.93,742.3
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,1014.44,754.9
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,1031.4,765.31
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,1040.74,769.43
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,1046.27,771.28
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,1046.91,771.01
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,1043.68,768.44
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,1033.63,760.74
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,1019.8,750.78
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,1000.8,737.94
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,978.21,722.89
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,949.77,704.08
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,918.05,683.15
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,881.64,659.07
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,842.41,633.02
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,797.81,602.0
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,751.02,569.37
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,700.47,534.81
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,648.39,497.33
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,593.06,455.31
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,537.06,411.47
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,478.14,364.57
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,416.93,314.32
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,356.05,262.28
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,296.7,210.45
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,236.65,158.51
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,179.62,110.6
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,123.83,68.81
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,68.95,37.61
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,41.9,31.38
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,38.83,28.64
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,32.92,23.12
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,26.73,16.96
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,13.06,0.81
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,39.82,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,132.77,90.0
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,219.48,171.21
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,293.07,236.62
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,375.61,307.73
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,445.16,366.13
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,519.12,425.64
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,583.4,475.28
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,646.42,521.5
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,703.51,560.89
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,760.33,599.05
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,809.77,631.0
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,857.77,661.33
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,898.22,685.89
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,928.54,703.27
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,960.3,722.03
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,989.06,738.65
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,1009.7,750.82
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,1026.85,760.83
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,1037.86,765.48
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,1045.14,767.86
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,1045.12,766.63
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,1041.28,763.14
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,1031.69,754.65
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,1018.35,743.96
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,998.93,730.94
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,975.97,715.77
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,947.88,695.99
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,916.61,674.24
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,879.59,650.03
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,839.85,623.93
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,795.43,593.37
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,748.94,561.29
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,699.01,525.59
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,647.59,487.66
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,592.4,446.36
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,535.4,402.58
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,476.77,356.09
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,418.52,308.52
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,340.84,247.08
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,277.94,197.22
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,218.12,151.95
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,177.07,123.64
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,133.95,84.35
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,75.65,42.63
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,48.28,36.12
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,44.71,32.94
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,37.7,26.59
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,30.34,19.55
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,14.81,2.45
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.72,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,11.13,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,55.69,36.57
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,98.25,75.38
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,142.73,114.37
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,190.01,155.24
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,244.0,201.11
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,292.77,241.84
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,255.5,209.57
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,209.02,169.06
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,274.03,222.31
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,353.92,285.77
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,484.29,388.56
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,610.77,484.25
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,716.01,561.84
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,818.5,634.64
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,835.88,642.75
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,849.33,648.26
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,836.56,636.33
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,823.89,624.71
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,802.46,607.14
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,766.95,580.18
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,903.71,681.34
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,1006.78,749.04
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,997.55,742.09
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,984.82,734.2
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,905.81,681.48
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,812.61,613.18
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,786.6,596.34
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,759.02,577.6
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,791.15,604.66
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,806.96,618.02
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,763.69,588.45
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,718.96,556.42
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,616.38,479.23
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,524.43,408.89
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,505.18,395.4
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,475.37,372.16
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,400.93,313.72
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,339.85,265.86
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,246.54,193.15
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,173.88,137.85
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,147.91,117.59
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,123.42,98.3
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,105.81,83.94
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,88.51,69.61
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,71.82,58.4
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,55.42,43.74
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,40.05,29.69
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,24.14,15.07
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,12.05,1.82
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,17.16,7.91
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,28.78,18.57
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,44.03,31.88
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,59.79,45.49
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,76.55,59.82
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,93.26,73.87
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,131.91,106.07
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,171.48,138.32
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,159.98,128.09
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,148.4,117.89
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,200.81,160.19
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,266.52,211.75
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,360.66,285.76
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,471.06,369.31
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,412.85,322.46
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,366.74,285.36
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,346.42,269.51
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,312.98,243.51
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,308.7,240.07
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,304.41,236.53
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,412.54,320.02
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,507.91,391.51
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,512.51,394.29
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,516.54,397.3
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,550.52,422.69
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,571.89,438.65
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,588.6,451.09
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,602.74,461.59
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,585.84,449.58
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,568.01,437.03
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,499.39,385.96
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,432.06,335.35
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,501.39,392.16
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,549.38,430.39
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,491.11,384.98
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,437.61,343.29
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,265.11,209.19
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,116.7,91.09
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,101.98,79.49
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,87.34,67.63
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,87.09,67.8
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,86.66,67.79
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,74.38,57.64
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,62.19,47.43
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,49.73,38.85
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,37.15,27.56
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,26.44,17.76
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,15.75,7.93
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,8.33,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,12.97,4.72
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,21.33,12.34
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,32.49,22.16
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,43.67,31.93
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,55.33,41.99
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,67.21,52.08
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,69.34,53.75
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,71.68,55.56
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,97.98,77.5
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,124.7,99.45
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,124.72,98.92
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,124.89,98.58
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,161.71,128.48
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,198.92,158.18
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,169.58,134.06
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,140.89,110.56
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,168.66,132.99
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,196.55,155.17
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,171.78,134.77
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,147.32,114.77
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,164.67,128.73
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,181.95,142.46
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,197.65,154.56
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,213.22,166.48
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,189.71,147.82
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,166.49,129.42
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,327.93,257.05
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,481.94,372.93
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,478.72,370.03
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,479.45,371.01
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,348.92,272.29
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,227.33,177.78
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,195.33,153.06
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,163.96,128.32
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,109.08,84.32
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,54.02,39.35
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,89.47,68.94
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,123.94,97.61
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,87.95,68.13
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,51.16,37.62
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,57.21,42.88
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,63.26,48.14
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,54.39,40.76
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,45.53,33.3
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,36.67,27.24
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,27.83,19.28
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,19.93,12.03
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,12.04,4.77
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,6.48,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.7,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.26,2.31
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.04,4.75
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,15.76,7.98
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,19.48,11.18
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,23.66,14.74
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,27.86,18.27
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,35.31,24.56
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,42.78,30.79
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,53.05,39.27
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,63.33,47.66
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,64.75,48.7
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,66.18,49.75
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,161.89,128.4
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,261.32,207.53
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,280.5,222.02
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,299.6,236.68
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,253.25,199.56
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,207.82,163.17
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,212.42,166.84
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,216.95,170.34
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,286.42,225.03
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,366.44,286.59
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,363.92,284.43
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,361.21,282.51
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,284.73,223.45
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,218.59,171.61
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,262.18,206.81
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,304.89,240.87
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,208.42,164.64
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,113.9,88.45
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,101.71,78.73
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,89.58,68.9
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,158.16,125.37
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,224.29,178.97
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,191.45,152.93
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,159.66,127.69
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,137.19,109.59
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,115.01,91.55
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,127.83,102.26
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,138.31,110.88
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,118.66,94.96
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,99.9,79.66
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,81.74,67.71
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,64.35,52.11
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,47.55,36.69
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,30.52,20.94
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,17.17,6.92
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,22.33,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,59.99,17.66
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,135.56,101.08
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,211.87,168.11
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,278.26,225.89
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,355.58,291.02
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,284.32,234.28
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,185.53,151.49
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,146.74,118.9
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,102.41,80.88
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,110.94,87.8
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,119.52,94.56
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,187.85,150.19
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,270.22,215.08
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,214.07,169.5
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,170.85,134.37
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,219.35,173.09
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,268.32,211.22
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,420.83,329.81
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,576.85,444.63
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,667.14,508.53
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,743.11,561.32
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,550.41,421.01
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,360.27,277.34
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,360.8,278.76
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,361.13,278.97
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,676.49,522.68
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,942.94,705.27
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,910.28,681.14
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,875.42,659.2
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,840.86,636.66
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,803.97,612.36
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,762.1,584.75
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,718.51,554.21
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,670.94,519.64
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,621.6,482.95
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,569.96,443.91
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,517.53,402.96
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,461.71,358.52
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,406.69,313.19
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,349.93,264.66
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,294.87,216.55
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,239.27,168.23
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,187.2,124.11
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,135.67,84.27
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,88.36,55.57
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,59.18,47.23
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,53.16,41.82
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,43.73,33.14
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.87,23.82
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,21.48,10.55
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.86,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.55,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,13.43,5.41
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,21.33,12.49
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,31.09,21.12
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,40.87,29.68
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,51.13,38.54
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,61.39,47.28
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,202.57,168.24
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,343.81,284.27
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,431.75,354.65
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,513.53,418.86
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,373.88,304.41
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,213.6,170.7
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,359.72,289.75
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,513.53,409.06
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,535.98,423.7
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,557.75,438.45
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,502.75,394.6
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,432.1,338.88
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,575.67,449.89
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,718.15,554.87
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,564.9,438.81
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,413.43,321.7
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,414.44,322.44
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,415.17,322.4
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,707.0,552.71
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,943.07,722.52
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,916.27,702.54
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,880.76,678.55
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,802.46,622.62
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,724.97,563.71
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,732.08,572.8
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,725.15,570.48
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,677.51,535.2
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,628.8,498.41
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,575.09,456.17
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,521.87,413.21
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,466.52,367.77
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,411.96,321.59
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,319.61,247.53
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,254.67,198.16
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,226.21,170.45
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,183.22,129.75
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,142.26,98.68
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,111.51,80.73
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,82.81,68.43
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,70.31,57.24
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,56.22,44.34
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,41.64,30.71
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,26.88,15.14
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
