Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,27.31,0.0
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,79.37,40.36
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,149.83,114.17
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,229.3,184.17
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,301.21,247.47
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,380.26,315.25
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,447.68,372.09
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,518.97,430.21
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,581.44,478.86
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,645.48,527.18
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,701.01,567.0
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,756.38,605.7
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,801.17,635.04
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,848.95,666.05
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,888.19,691.38
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,925.13,714.86
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,958.35,734.64
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,980.49,746.74
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,999.65,758.33
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,1015.44,767.75
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,1024.3,771.21
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,1029.54,772.44
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,1030.08,772.16
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,1026.95,769.64
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,1014.98,761.41
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,999.52,751.05
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,980.9,738.69
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,958.94,724.17
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,930.79,705.5
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,899.76,684.88
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,864.89,661.92
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,827.44,636.98
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,786.65,609.44
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,740.7,577.18
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,691.92,541.97
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,641.88,504.81
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,586.92,462.02
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,532.31,418.3
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,473.87,371.05
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,417.98,324.2
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,359.77,273.82
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,303.65,224.26
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,247.13,174.86
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,194.04,129.55
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,142.06,89.47
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,96.07,61.9
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,64.13,51.84
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,58.32,46.61
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,49.41,38.36
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,40.11,29.46
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,26.65,15.45
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,28.46,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,77.69,44.05
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,153.25,118.04
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,233.43,188.51
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,301.67,248.71
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,380.66,316.15
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,415.68,346.74
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,452.66,377.66
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,545.83,452.7
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,638.63,524.13
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,653.62,533.49
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,649.84,527.97
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,465.65,379.53
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,239.14,191.34
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,238.39,190.74
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,237.61,189.58
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,473.39,379.37
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,704.87,553.87
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,742.51,580.08
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,791.44,615.17
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,809.16,627.42
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,824.88,638.49
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,929.06,718.26
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,1020.03,781.51
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,1005.74,769.84
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,988.17,756.87
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,969.88,744.9
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,948.45,730.74
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,930.63,719.49
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,908.16,704.9
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,872.6,680.55
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,834.46,654.25
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,789.51,622.75
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,743.17,588.86
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,693.91,552.28
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,643.48,513.83
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,590.37,471.45
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,536.75,427.51
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,476.97,378.17
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,419.87,329.43
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,361.98,278.09
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,304.58,226.14
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,246.72,174.6
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,192.11,127.2
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,138.56,84.91
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,89.6,54.87
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,56.95,45.64
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,52.95,42.02
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,44.73,34.31
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,36.9,26.71
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,25.8,15.1
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,16.26,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.58,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,42.19,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,118.6,74.12
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,191.38,148.75
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,276.55,224.59
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,346.91,287.47
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,423.76,353.82
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,491.48,410.72
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,562.57,468.33
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,623.13,515.71
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,681.27,558.78
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,737.34,597.92
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,792.9,635.67
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,840.64,666.84
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,886.65,696.19
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,924.82,720.49
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,952.47,737.19
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,985.09,755.85
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,1014.91,772.27
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,1034.05,783.26
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,1049.67,792.03
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,1060.06,796.42
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,1066.72,798.49
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,1066.12,797.44
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,1061.68,794.07
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,1051.39,786.0
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,1037.34,775.62
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,1017.26,762.35
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,993.64,746.84
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,965.43,728.68
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,933.86,708.19
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,896.46,683.23
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,856.29,656.24
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,811.84,625.12
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,765.12,592.17
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,714.68,555.91
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,662.63,516.47
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,606.94,473.23
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,550.55,428.18
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,491.65,380.46
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,432.88,331.21
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,368.91,275.94
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,309.18,222.93
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,248.99,169.92
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,191.51,120.48
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,134.84,76.27
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,82.36,44.97
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,42.67,32.36
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,40.05,30.09
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,35.55,25.89
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,30.85,21.28
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,21.63,11.88
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,11.87,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,45.03,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,126.49,82.08
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,196.03,150.75
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,278.19,222.28
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,347.47,281.73
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,423.2,343.95
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,489.97,397.23
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,559.91,450.68
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,620.43,495.76
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,679.1,536.92
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,734.33,573.22
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,788.98,608.15
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,835.31,637.13
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,879.84,664.49
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,918.38,688.11
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,946.52,704.71
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,976.46,721.93
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,1003.43,737.11
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,1022.86,746.7
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,1038.81,754.19
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,1050.37,759.0
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,1058.3,761.68
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,1057.67,760.63
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,1053.26,757.46
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,1043.45,751.85
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,1029.88,744.02
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,1010.36,731.79
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,987.31,717.42
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,958.48,698.03
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,926.45,676.66
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,890.16,653.77
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,851.08,628.92
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,807.18,600.62
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,760.97,570.46
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,710.77,537.11
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,658.99,500.49
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,604.37,459.97
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,548.77,417.29
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,490.34,371.51
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,432.02,324.08
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,368.37,270.59
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,309.46,219.6
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,249.83,168.17
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,192.85,120.04
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,134.39,76.22
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,86.69,49.39
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,52.06,40.25
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,49.12,37.68
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,44.63,33.51
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,38.37,27.53
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,27.72,16.83
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,18.77,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,40.76,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,114.59,76.25
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,179.46,137.56
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,258.38,205.73
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,327.84,265.0
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,404.02,327.7
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,469.28,380.38
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,537.83,433.81
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,599.26,479.3
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,662.06,523.86
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,716.65,560.22
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,767.35,593.07
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,815.37,623.47
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,862.08,652.46
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,900.11,675.22
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,935.75,696.26
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,959.31,709.27
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,988.38,725.97
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,1007.91,736.42
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,1024.05,744.87
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,1033.66,749.28
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,1039.66,751.58
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,1039.99,751.17
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,1036.64,748.64
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,1026.63,740.65
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,1013.02,730.6
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,993.45,717.63
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,970.5,702.65
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,943.28,684.36
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,912.9,664.11
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,877.53,640.69
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,839.47,615.49
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,796.54,585.85
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,751.31,554.66
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,702.37,519.88
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,651.92,482.81
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,598.37,443.29
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,543.82,401.97
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,484.08,355.79
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,426.27,309.64
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,366.92,261.1
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,308.6,212.29
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,249.49,163.63
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,192.99,117.7
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,137.51,76.3
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,81.85,42.98
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,45.12,33.5
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,42.23,31.1
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,36.98,26.38
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,31.45,21.21
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,22.29,12.38
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,12.61,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,60.16,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,136.76,93.14
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,205.33,156.56
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,285.79,224.91
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,356.08,283.76
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,432.72,345.25
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,498.78,396.43
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,567.84,447.63
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,628.76,490.44
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,687.49,528.97
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,741.8,563.66
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,795.45,597.16
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,843.28,625.84
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,889.43,652.99
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,927.0,676.79
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,954.09,693.96
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,985.13,712.45
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,1013.33,729.01
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,1032.33,738.89
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,1047.8,746.77
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,1057.01,750.9
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,1062.51,752.95
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,1061.8,751.9
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,1057.3,748.74
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,1046.52,740.47
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,1032.06,730.14
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,1012.03,717.96
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,988.53,703.72
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,958.28,685.29
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,925.07,665.01
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,888.77,642.64
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,849.78,618.39
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,804.3,589.65
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,757.19,559.52
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,708.03,526.87
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,657.42,491.86
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,600.6,450.63
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,544.29,408.42
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,487.0,364.59
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,430.15,319.44
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,367.42,268.67
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,309.81,220.48
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,238.28,166.82
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,192.1,136.22
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,153.22,107.3
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,118.3,84.75
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,87.75,71.16
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,73.75,59.18
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,59.51,46.59
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,44.73,33.23
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,31.42,20.35
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,16.55,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,57.16,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,129.32,90.73
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,197.42,152.92
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,276.31,220.81
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,348.7,282.3
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,428.44,347.47
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,493.77,398.63
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,562.1,449.8
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,625.66,495.78
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,688.16,537.95
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,742.16,572.48
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,795.48,605.7
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,841.79,633.38
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,886.28,659.36
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,924.31,679.76
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,951.92,693.16
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,976.93,704.56
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,998.42,713.68
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,1017.83,724.28
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,1033.84,732.88
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,995.11,706.66
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,930.91,663.01
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,996.82,707.78
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,1040.01,733.95
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,950.89,679.0
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,843.92,606.75
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,805.93,582.87
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,760.93,553.31
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,711.9,520.16
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,664.27,487.46
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,684.4,505.78
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,701.92,521.29
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,624.9,466.82
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,558.03,419.03
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,529.22,400.25
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,499.35,379.88
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,437.74,334.48
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,382.21,293.13
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,327.31,252.32
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,279.47,216.44
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,261.78,202.92
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,238.7,184.41
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,195.59,151.58
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,155.35,121.31
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,133.67,104.48
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,112.87,88.4
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,96.89,79.91
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,78.96,64.24
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,55.19,43.03
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,39.44,28.69
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,27.19,17.01
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,15.75,0.0
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,9.53,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,62.53,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,142.11,101.34
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,210.37,163.44
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,290.0,232.23
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,358.94,291.4
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,433.86,353.4
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,499.01,404.91
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,567.04,456.4
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,627.79,500.71
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,686.71,540.89
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,740.38,576.87
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,793.37,611.65
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,841.56,641.89
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,881.27,665.95
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,819.44,621.98
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,723.81,549.32
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,752.09,568.47
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,778.86,585.14
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,763.33,572.67
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,757.68,567.12
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,763.64,569.58
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,767.76,570.73
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,719.22,534.99
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,658.22,490.95
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,734.47,547.41
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,803.99,597.06
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,759.34,564.65
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,722.84,538.51
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,748.25,559.34
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,774.05,579.46
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,819.0,615.46
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,841.66,632.25
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,730.93,554.09
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,626.71,476.69
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,649.57,498.23
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,651.79,502.55
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,597.45,460.91
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,542.57,418.06
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,447.82,344.74
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,373.7,287.53
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,352.27,265.93
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,311.48,225.23
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,244.24,168.33
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,185.96,119.84
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,137.78,83.22
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,96.51,59.29
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,59.96,47.55
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,54.38,42.68
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,46.56,35.59
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,37.3,27.01
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,26.72,16.85
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,15.71,0.0
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,10.19,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,20.41,10.77
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,36.63,25.15
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,53.48,39.88
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,72.37,56.06
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,91.15,71.84
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,111.3,88.63
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,131.54,105.23
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,240.61,195.89
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,361.13,292.0
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,418.34,335.87
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,490.16,390.08
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,531.55,420.19
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,572.75,450.0
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,521.72,408.94
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,478.82,373.89
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,583.62,453.44
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,705.08,540.97
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,680.42,519.74
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,639.57,488.41
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,632.31,481.33
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,623.88,473.26
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,682.87,517.11
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,751.57,566.32
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,749.47,564.97
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,745.7,563.1
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,863.17,652.81
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,947.65,711.46
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,924.1,694.59
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,897.08,676.41
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,861.6,653.23
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,823.58,628.16
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,685.09,527.07
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,557.01,428.17
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,495.04,383.05
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,439.53,341.67
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,505.12,395.64
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,537.07,419.65
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,434.65,338.52
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,360.41,280.66
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,329.86,254.1
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,288.92,217.45
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,226.72,170.26
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,183.03,140.31
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,152.04,115.67
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,122.29,93.45
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,96.19,79.62
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,80.02,65.46
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,63.65,50.7
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,46.79,35.3
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,31.98,21.37
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,17.55,1.85
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,31.7,5.43
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,69.36,49.0
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,119.03,92.69
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,167.68,135.51
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,216.84,178.55
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,269.5,223.83
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,316.65,263.7
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,366.03,304.59
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,349.24,288.7
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,334.7,274.05
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,412.94,337.88
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,508.4,413.58
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,365.02,296.66
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,204.69,163.15
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,289.35,231.74
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,365.81,292.21
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,360.51,287.13
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,354.9,282.04
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,615.88,492.03
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,866.93,683.25
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,520.34,417.7
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,162.75,127.28
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,416.1,332.37
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,652.94,515.02
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,600.55,472.93
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,538.66,424.51
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,502.68,396.41
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,467.42,368.71
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,624.61,495.09
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,759.83,600.22
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,701.27,554.04
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,650.62,514.31
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,608.2,481.9
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,566.94,450.09
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,440.1,350.65
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,326.13,259.66
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,397.43,318.48
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,450.68,360.35
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,310.37,248.28
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,192.49,153.88
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,167.4,133.92
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,143.16,114.45
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,167.21,132.77
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,179.94,140.87
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,150.6,117.23
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,122.93,96.1
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,97.78,82.03
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,81.34,67.46
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,67.64,54.89
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,50.08,38.67
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,33.96,23.46
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,17.61,3.36
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,9.05,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
