Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,152.5,17.5,2.35,11.5,34.5,73.54,27.21
2016,4,23,6,0,305.0,35.0,2.4,12.0,69.0,158.49,117.23
2016,4,23,6,15,401.5,45.0,2.4,12.0,114.5,225.96,178.58
2016,4,23,6,30,498.0,55.0,2.4,12.0,160.0,304.01,247.61
2016,4,23,6,45,555.5,63.0,2.45,12.5,210.5,369.98,305.29
2016,4,23,7,0,613.0,71.0,2.5,13.0,261.0,441.06,365.16
2016,4,23,7,15,655.5,76.5,2.5,13.0,313.5,504.68,417.63
2016,4,23,7,30,698.0,82.0,2.5,13.0,366.0,570.93,470.42
2016,4,23,7,45,721.0,89.0,2.5,13.5,416.0,627.45,512.94
2016,4,23,8,0,744.0,96.0,2.5,14.0,466.0,681.09,550.7
2016,4,23,8,15,766.5,99.5,2.5,14.0,515.0,732.83,586.98
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,783.81,622.05
2016,4,23,8,45,801.5,108.0,2.5,14.5,607.5,826.84,649.62
2016,4,23,9,0,814.0,113.0,2.5,15.0,651.0,867.84,675.36
2016,4,23,9,15,827.0,115.5,2.5,15.5,691.0,904.2,697.48
2016,4,23,9,30,840.0,118.0,2.5,16.0,731.0,938.08,717.68
2016,4,23,9,45,859.0,115.0,2.5,16.5,768.0,960.63,729.99
2016,4,23,10,0,878.0,112.0,2.5,17.0,805.0,988.71,746.1
2016,4,23,10,15,885.0,113.0,2.5,17.0,833.0,1006.43,756.57
2016,4,23,10,30,892.0,114.0,2.5,17.0,861.0,1020.78,764.98
2016,4,23,10,45,896.0,115.5,2.55,17.0,881.5,1029.16,770.12
2016,4,23,11,0,900.0,117.0,2.6,17.0,902.0,1033.95,773.06
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.0,1033.06,771.88
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,1028.54,768.51
2016,4,23,11,45,904.0,120.0,2.6,17.5,934.5,1017.03,759.23
2016,4,23,12,0,902.0,122.0,2.6,18.0,939.0,1002.03,747.84
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.0,983.07,735.85
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,960.79,721.68
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,931.79,703.38
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,899.95,683.04
2016,4,23,13,15,526.5,275.0,3.05,17.5,740.0,716.7,552.75
2016,4,23,13,30,163.0,426.0,3.2,17.0,566.0,537.91,415.08
2016,4,23,13,45,160.0,413.0,3.35,17.0,547.0,512.68,397.8
2016,4,23,14,0,157.0,400.0,3.5,17.0,528.0,487.43,379.48
2016,4,23,14,15,185.5,382.0,3.55,17.0,527.5,478.83,373.97
2016,4,23,14,30,214.0,364.0,3.6,17.0,527.0,467.42,365.96
2016,4,23,14,45,115.0,304.0,3.7,17.0,391.5,343.3,270.06
2016,4,23,15,0,16.0,244.0,3.8,17.0,256.0,232.19,182.66
2016,4,23,15,15,392.0,181.5,3.8,16.5,428.0,344.49,272.63
2016,4,23,15,30,768.0,119.0,3.8,16.0,600.0,422.06,327.8
2016,4,23,15,45,743.0,117.0,3.85,16.0,553.0,362.03,275.38
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,306.86,226.44
2016,4,23,16,15,689.5,110.0,3.85,15.5,456.5,250.6,176.95
2016,4,23,16,30,661.0,105.0,3.8,15.0,407.0,197.35,130.98
2016,4,23,16,45,610.5,102.5,3.8,15.0,354.5,146.9,91.5
2016,4,23,17,0,560.0,100.0,3.8,15.0,302.0,102.64,64.07
2016,4,23,17,15,506.0,91.0,3.65,14.5,252.0,64.93,52.36
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,59.66,47.74
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,52.08,40.82
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,44.14,33.35
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,32.16,21.89
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,20.7,6.16
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,22.0,3.35,11.5,33.5,63.47,28.23
2016,4,24,6,0,201.0,44.0,3.5,12.0,67.0,133.18,99.56
2016,4,24,6,15,294.5,59.0,3.5,12.0,112.0,198.37,157.75
2016,4,24,6,30,388.0,74.0,3.5,12.0,157.0,274.1,224.46
2016,4,24,6,45,467.5,82.0,3.55,12.5,209.0,344.36,285.63
2016,4,24,7,0,547.0,90.0,3.6,13.0,261.0,426.23,354.62
2016,4,24,7,15,594.0,97.0,3.6,13.0,314.0,491.47,408.81
2016,4,24,7,30,641.0,104.0,3.6,13.0,367.0,559.76,463.84
2016,4,24,7,45,685.5,106.5,3.6,13.5,421.0,623.81,513.19
2016,4,24,8,0,730.0,109.0,3.6,14.0,475.0,689.7,561.83
2016,4,24,8,15,754.5,113.0,3.55,14.5,524.5,742.99,598.47
2016,4,24,8,30,779.0,117.0,3.5,15.0,574.0,792.04,631.19
2016,4,24,8,45,802.5,118.5,3.5,15.5,621.5,840.26,662.91
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,887.1,693.09
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,924.19,716.62
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,958.78,738.2
2016,4,24,9,45,561.5,248.5,3.25,16.5,668.5,829.72,642.42
2016,4,24,10,0,270.0,372.0,3.2,17.0,586.0,673.45,519.94
2016,4,24,10,15,581.0,250.5,3.25,17.0,732.0,868.25,669.12
2016,4,24,10,30,892.0,129.0,3.3,17.0,878.0,1037.22,784.72
2016,4,24,10,45,895.0,131.0,3.4,17.5,899.0,1044.93,786.85
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,1049.03,788.16
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.0,1047.95,788.43
2016,4,24,11,30,903.0,135.0,3.9,18.0,946.0,1043.25,786.34
2016,4,24,11,45,896.0,140.0,4.1,18.0,949.5,1029.64,778.27
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,1012.63,767.93
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,993.67,758.15
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,971.47,746.2
2016,4,24,12,45,862.0,159.5,4.95,17.0,933.0,943.68,729.04
2016,4,24,13,0,837.0,173.0,5.2,17.0,917.0,906.98,705.21
2016,4,24,13,15,690.5,244.5,5.35,17.0,850.5,825.54,646.4
2016,4,24,13,30,544.0,316.0,5.5,17.0,784.0,745.86,584.97
2016,4,24,13,45,544.5,303.0,5.65,17.0,760.0,707.9,557.75
2016,4,24,14,0,545.0,290.0,5.8,17.0,736.0,668.57,528.76
2016,4,24,14,15,643.5,240.0,5.85,16.5,747.0,660.7,525.45
2016,4,24,14,30,742.0,190.0,5.9,16.0,758.0,642.11,512.91
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,591.17,472.12
2016,4,24,15,0,731.0,174.0,6.0,16.0,687.0,539.4,429.73
2016,4,24,15,15,713.0,169.5,6.0,15.5,644.0,484.26,384.2
2016,4,24,15,30,695.0,165.0,6.0,15.0,601.0,430.02,338.15
2016,4,24,15,45,697.0,149.5,6.05,15.0,558.5,374.41,289.06
2016,4,24,16,0,699.0,134.0,6.1,15.0,516.0,318.02,238.21
2016,4,24,16,15,669.0,128.0,6.05,14.5,465.5,261.59,188.22
2016,4,24,16,30,639.0,122.0,6.0,14.0,415.0,208.41,142.06
2016,4,24,16,45,603.0,114.0,6.0,14.0,363.5,156.33,100.24
2016,4,24,17,0,567.0,106.0,6.0,14.0,312.0,108.72,69.08
2016,4,24,17,15,512.5,96.5,5.95,13.5,260.5,68.58,55.83
2016,4,24,17,30,458.0,87.0,5.9,13.0,209.0,63.35,51.23
2016,4,24,17,45,375.0,75.0,5.85,12.5,160.5,55.86,44.37
2016,4,24,18,0,292.0,63.0,5.8,12.0,112.0,48.03,36.94
2016,4,24,18,15,193.5,45.0,5.7,11.5,72.5,34.92,24.49
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,22.27,8.28
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,12.87,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.0,3.1,7.5,5.5,0.0,0.0
2016,4,25,5,30,82.0,10.0,3.2,8.0,11.0,28.11,0.0
2016,4,25,5,45,240.5,22.0,3.3,8.5,46.0,105.82,56.02
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,190.53,144.42
2016,4,25,6,15,491.5,42.5,3.5,9.5,130.0,260.28,208.75
2016,4,25,6,30,584.0,51.0,3.6,10.0,179.0,340.0,280.16
2016,4,25,6,45,642.5,57.0,3.75,10.5,232.0,408.76,341.2
2016,4,25,7,0,701.0,63.0,3.9,11.0,285.0,480.42,402.64
2016,4,25,7,15,740.5,67.5,3.9,11.5,339.5,545.54,456.38
2016,4,25,7,30,780.0,72.0,3.9,12.0,394.0,612.73,509.76
2016,4,25,7,45,807.5,75.5,3.95,12.5,447.5,671.92,554.16
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,731.28,596.57
2016,4,25,8,15,856.0,82.0,4.0,13.0,551.5,778.82,630.12
2016,4,25,8,30,877.0,85.0,4.0,13.0,602.0,830.82,666.51
2016,4,25,8,45,893.0,87.0,4.0,13.5,649.0,875.98,696.04
2016,4,25,9,0,909.0,89.0,4.0,14.0,696.0,919.14,723.69
2016,4,25,9,15,920.0,91.0,3.95,14.0,737.5,955.4,747.17
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,988.85,768.53
2016,4,25,9,45,939.0,94.5,3.9,14.5,814.0,1015.82,784.15
2016,4,25,10,0,947.0,96.0,3.9,15.0,849.0,1039.47,797.46
2016,4,25,10,15,952.5,97.5,3.9,15.0,877.5,1057.16,808.22
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,1071.18,816.63
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,1078.9,819.35
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,1082.78,819.66
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,1080.76,817.71
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,1074.89,813.36
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,1062.32,803.13
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,1046.05,790.6
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,1025.58,776.51
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,1001.6,760.14
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,970.4,739.21
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,936.28,716.27
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,899.88,691.36
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,860.73,664.43
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,816.35,633.88
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,769.87,601.56
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,719.92,565.39
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,668.42,526.09
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,613.62,483.19
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,558.1,438.47
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,499.85,391.03
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,438.65,339.7
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,378.55,287.1
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,319.84,234.57
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,260.62,181.89
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,204.0,132.41
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,144.11,84.29
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,92.57,51.23
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,49.18,38.36
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,46.91,36.4
2016,4,25,17,45,501.0,58.0,3.85,13.5,172.5,42.75,32.57
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,38.42,28.38
2016,4,25,18,15,304.0,37.5,3.7,12.5,80.5,29.56,19.88
2016,4,25,18,30,188.0,25.0,3.6,12.0,39.0,19.62,7.42
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.5,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,77.0,26.0,1.8,9.5,35.5,57.77,31.73
2016,4,26,6,0,154.0,43.0,1.8,10.0,62.0,109.1,82.3
2016,4,26,6,15,204.0,61.5,1.85,10.5,99.0,158.48,126.6
2016,4,26,6,30,254.0,80.0,1.9,11.0,136.0,213.08,174.81
2016,4,26,6,45,281.0,99.0,2.0,11.5,176.5,261.6,217.12
2016,4,26,7,0,308.0,118.0,2.1,12.0,217.0,312.43,260.13
2016,4,26,7,15,340.5,131.5,2.1,12.5,259.0,362.23,301.05
2016,4,26,7,30,373.0,145.0,2.1,13.0,301.0,425.42,351.17
2016,4,26,7,45,545.5,126.5,2.15,13.5,387.0,548.54,449.03
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,681.01,549.26
2016,4,26,8,15,541.5,171.0,2.1,14.0,462.0,635.67,509.89
2016,4,26,8,30,365.0,234.0,2.0,14.0,451.0,567.17,453.31
2016,4,26,8,45,452.5,224.0,1.9,14.5,513.5,655.73,518.95
2016,4,26,9,0,540.0,214.0,1.8,15.0,576.0,736.1,575.46
2016,4,26,9,15,476.0,257.0,1.8,15.0,590.0,738.3,572.87
2016,4,26,9,30,412.0,300.0,1.8,15.0,604.0,734.35,566.68
2016,4,26,9,45,448.0,298.5,1.8,15.0,643.5,774.52,594.93
2016,4,26,10,0,484.0,297.0,1.8,15.0,683.0,813.96,621.92
2016,4,26,10,15,454.0,322.0,1.9,15.0,694.5,814.83,621.01
2016,4,26,10,30,424.0,347.0,2.0,15.0,706.0,812.6,618.4
2016,4,26,10,45,392.0,374.0,2.15,15.5,712.0,796.92,605.95
2016,4,26,11,0,360.0,401.0,2.3,16.0,718.0,790.72,599.9
2016,4,26,11,15,288.5,426.0,2.4,16.0,683.0,740.8,562.99
2016,4,26,11,30,217.0,451.0,2.5,16.0,648.0,678.75,517.47
2016,4,26,11,45,223.0,453.5,2.7,16.0,656.5,681.22,520.58
2016,4,26,12,0,229.0,456.0,2.9,16.0,665.0,682.44,522.3
2016,4,26,12,15,315.0,425.0,3.0,16.0,712.0,733.0,561.46
2016,4,26,12,30,401.0,394.0,3.1,16.0,759.0,769.92,590.38
2016,4,26,12,45,613.5,280.5,3.25,16.5,832.0,842.31,647.31
2016,4,26,13,0,826.0,167.0,3.4,17.0,905.0,891.7,683.78
2016,4,26,13,15,821.5,165.5,3.45,17.0,887.5,856.54,659.52
2016,4,26,13,30,817.0,164.0,3.5,17.0,870.0,819.07,634.12
2016,4,26,13,45,822.5,155.0,3.6,17.0,849.0,779.96,607.55
2016,4,26,14,0,828.0,146.0,3.7,17.0,828.0,738.15,578.05
2016,4,26,14,15,818.5,144.0,3.75,16.5,797.0,690.23,543.27
2016,4,26,14,30,809.0,142.0,3.8,16.0,766.0,641.15,506.65
2016,4,26,14,45,791.5,142.0,3.85,16.0,727.5,588.39,465.16
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,535.75,422.68
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,477.93,375.82
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,422.9,329.65
2016,4,26,15,45,723.0,129.0,4.05,15.0,558.0,366.64,280.62
2016,4,26,16,0,706.0,123.0,4.1,15.0,512.0,311.59,231.63
2016,4,26,16,15,677.5,117.5,4.1,14.5,462.5,255.66,182.38
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,202.76,136.57
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,150.85,94.79
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,103.03,63.23
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,62.66,50.54
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,59.43,47.74
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,52.25,41.11
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,45.51,34.66
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,33.99,23.77
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,21.98,9.74
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,19.69,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,44.5,89.25,53.51
2016,4,27,6,0,284.0,42.0,2.9,12.0,77.0,159.33,120.75
2016,4,27,6,15,373.5,53.0,2.95,12.0,123.0,225.88,180.36
2016,4,27,6,30,463.0,64.0,3.0,12.0,169.0,300.99,246.72
2016,4,27,6,45,231.5,74.0,3.15,12.5,126.5,215.53,178.71
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,79.76,62.67
2016,4,27,7,15,0.0,100.0,3.45,13.0,100.0,95.33,75.89
2016,4,27,7,30,0.0,116.0,3.6,13.0,116.0,110.89,88.79
2016,4,27,7,45,0.0,123.5,3.8,13.0,123.5,117.74,94.23
2016,4,27,8,0,0.0,131.0,4.0,13.0,131.0,124.68,99.71
2016,4,27,8,15,0.0,142.0,4.15,13.0,142.0,135.21,108.14
2016,4,27,8,30,0.0,153.0,4.3,13.0,153.0,145.76,116.53
2016,4,27,8,45,1.0,164.0,4.45,13.5,164.5,157.2,125.41
2016,4,27,9,0,2.0,175.0,4.6,14.0,176.0,168.7,134.28
2016,4,27,9,15,9.0,216.0,4.7,14.0,222.5,215.91,172.52
2016,4,27,9,30,16.0,257.0,4.8,14.0,269.0,263.64,210.67
2016,4,27,9,45,32.5,302.0,4.9,14.0,328.0,338.21,269.95
2016,4,27,10,0,49.0,347.0,5.0,14.0,387.0,401.89,319.75
2016,4,27,10,15,458.5,244.0,5.05,14.0,631.5,735.8,588.5
2016,4,27,10,30,868.0,141.0,5.1,14.0,876.0,1026.75,801.36
2016,4,27,10,45,869.5,145.0,5.15,14.0,897.0,1034.66,804.54
2016,4,27,11,0,871.0,149.0,5.2,14.0,918.0,1039.0,807.28
2016,4,27,11,15,875.0,150.0,5.2,14.0,932.5,1039.26,806.89
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,1035.98,804.19
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,1024.28,795.7
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,1017.96,791.19
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,998.08,776.79
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,974.96,760.26
2016,4,27,12,45,865.5,159.0,5.1,14.0,941.5,946.52,740.37
2016,4,27,13,0,862.0,159.0,5.1,14.0,931.0,915.24,718.44
2016,4,27,13,15,474.5,287.0,5.1,14.0,710.5,684.32,543.41
2016,4,27,13,30,87.0,415.0,5.1,14.0,490.0,462.2,364.56
2016,4,27,13,45,464.0,283.0,5.1,14.5,667.5,627.9,501.32
2016,4,27,14,0,841.0,151.0,5.1,15.0,845.0,752.36,599.95
2016,4,27,14,15,831.0,149.0,5.05,15.0,813.0,703.5,561.3
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,653.51,521.91
2016,4,27,14,45,807.0,144.0,4.95,15.0,742.5,599.41,478.5
2016,4,27,15,0,793.0,141.0,4.9,15.0,704.0,545.09,433.89
2016,4,27,15,15,775.5,137.5,4.8,15.0,660.0,488.73,386.47
2016,4,27,15,30,758.0,134.0,4.7,15.0,616.0,429.87,336.02
2016,4,27,15,45,741.0,128.0,4.65,15.0,569.5,372.63,285.79
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,316.59,235.63
2016,4,27,16,15,695.0,116.5,4.55,14.5,472.0,259.53,185.19
2016,4,27,16,30,666.0,111.0,4.5,14.0,421.0,205.53,138.27
2016,4,27,16,45,333.0,103.5,4.45,14.0,258.5,117.98,79.65
2016,4,27,17,0,0.0,96.0,4.4,14.0,96.0,87.35,68.85
2016,4,27,17,15,255.0,86.5,4.3,13.5,156.5,60.22,48.37
2016,4,27,17,30,510.0,77.0,4.2,13.0,217.0,55.77,44.48
2016,4,27,17,45,446.0,66.0,4.15,13.0,169.5,49.41,38.6
2016,4,27,18,0,382.0,55.0,4.1,13.0,122.0,42.66,32.18
2016,4,27,18,15,274.0,41.5,4.05,12.5,81.0,31.97,22.09
2016,4,27,18,30,166.0,28.0,4.0,12.0,40.0,21.96,10.33
2016,4,27,18,45,83.0,14.0,3.95,12.0,20.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,69.0,13.0,2.9,10.0,15.0,28.39,0.0
2016,4,28,5,45,202.0,26.5,3.0,10.5,49.5,101.59,64.03
2016,4,28,6,0,335.0,40.0,3.1,11.0,84.0,176.61,134.88
2016,4,28,6,15,423.0,49.5,3.1,11.5,130.5,242.73,194.41
2016,4,28,6,30,511.0,59.0,3.1,12.0,177.0,318.22,260.97
2016,4,28,6,45,575.0,65.0,3.1,12.5,228.5,386.2,320.05
2016,4,28,7,0,639.0,71.0,3.1,13.0,280.0,459.81,381.74
2016,4,28,7,15,679.0,76.0,3.05,13.5,333.0,522.6,432.54
2016,4,28,7,30,719.0,81.0,3.0,14.0,386.0,585.34,481.51
2016,4,28,7,45,750.0,84.5,2.95,14.5,438.0,644.24,525.23
2016,4,28,8,0,781.0,88.0,2.9,15.0,490.0,703.71,566.76
2016,4,28,8,15,803.0,91.0,2.8,15.5,539.0,755.66,601.32
2016,4,28,8,30,825.0,94.0,2.7,16.0,588.0,806.73,634.36
2016,4,28,8,45,842.5,96.0,2.65,16.5,634.0,851.55,662.49
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,887.56,683.97
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,923.64,705.23
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,957.15,724.41
2016,4,28,9,45,902.0,100.0,2.45,18.5,798.5,987.75,741.4
2016,4,28,10,0,919.0,98.0,2.4,19.0,835.0,1015.55,756.36
2016,4,28,10,15,925.5,99.0,2.35,19.0,863.5,1033.18,766.0
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,1047.28,773.49
2016,4,28,10,45,933.0,103.0,2.3,19.5,912.5,1054.39,775.67
2016,4,28,11,0,934.0,106.0,2.3,20.0,933.0,1057.73,775.62
2016,4,28,11,15,936.5,106.5,2.35,20.0,946.5,1056.17,774.66
2016,4,28,11,30,939.0,107.0,2.4,20.0,960.0,1050.89,771.46
2016,4,28,11,45,937.0,109.5,2.5,20.0,965.0,1039.53,765.02
2016,4,28,12,0,935.0,112.0,2.6,20.0,970.0,1024.58,756.32
2016,4,28,12,15,934.5,112.0,2.65,20.0,967.5,1005.05,744.15
2016,4,28,12,30,934.0,112.0,2.7,20.0,965.0,982.11,729.78
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.0,954.84,712.95
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,924.38,693.86
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,888.39,670.48
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,849.67,645.05
2016,4,28,13,45,916.5,109.0,3.1,20.0,886.0,805.93,616.15
2016,4,28,14,0,906.0,111.0,3.2,20.0,860.0,760.33,585.55
2016,4,28,14,15,898.0,109.5,3.3,19.5,828.5,711.57,552.08
2016,4,28,14,30,890.0,108.0,3.4,19.0,797.0,661.29,515.43
2016,4,28,14,45,871.5,109.5,3.5,19.0,757.5,606.36,473.05
2016,4,28,15,0,853.0,111.0,3.6,19.0,718.0,549.53,428.04
2016,4,28,15,15,838.5,108.5,3.65,18.5,675.0,492.53,382.17
2016,4,28,15,30,824.0,106.0,3.7,18.0,632.0,435.75,334.87
2016,4,28,15,45,797.5,105.5,3.8,17.5,583.0,376.95,284.7
2016,4,28,16,0,771.0,105.0,3.9,17.0,534.0,320.26,235.1
2016,4,28,16,15,745.0,101.0,3.9,16.5,484.0,259.09,181.47
2016,4,28,16,30,719.0,97.0,3.9,16.0,434.0,204.06,133.68
2016,4,28,16,45,680.0,92.5,3.95,15.5,381.0,149.91,90.49
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,100.39,58.29
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.5,55.82,44.26
2016,4,28,17,30,541.0,74.0,3.9,14.0,225.0,53.08,41.91
2016,4,28,17,45,465.5,65.0,3.85,13.5,175.5,48.36,37.61
2016,4,28,18,0,390.0,56.0,3.8,13.0,126.0,43.42,32.89
2016,4,28,18,15,282.0,42.5,3.6,12.5,84.5,32.72,22.8
2016,4,28,18,30,174.0,29.0,3.4,12.0,43.0,22.73,11.42
2016,4,28,18,45,87.0,14.5,3.2,12.0,21.5,13.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.5,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,1.7,10.0,13.0,12.39,0.0
2016,4,29,5,45,100.0,32.5,1.75,10.5,46.0,74.23,47.97
2016,4,29,6,0,200.0,52.0,1.8,11.0,79.0,136.68,104.73
2016,4,29,6,15,285.0,67.0,1.85,11.0,123.5,205.19,164.81
2016,4,29,6,30,370.0,82.0,1.9,11.0,168.0,277.17,227.66
2016,4,29,6,45,440.5,91.0,1.95,11.0,218.5,343.59,285.16
2016,4,29,7,0,511.0,100.0,2.0,11.0,269.0,416.76,346.74
2016,4,29,7,15,556.0,107.5,2.05,11.0,320.5,483.0,400.89
2016,4,29,7,30,601.0,115.0,2.1,11.0,372.0,548.84,453.25
2016,4,29,7,45,635.5,120.5,2.2,11.5,422.5,607.49,497.96
2016,4,29,8,0,670.0,126.0,2.3,12.0,473.0,667.25,542.31
2016,4,29,8,15,695.0,131.0,2.35,12.0,521.5,719.62,579.92
2016,4,29,8,30,720.0,136.0,2.4,12.0,570.0,771.61,616.35
2016,4,29,8,45,738.0,140.0,2.45,12.5,614.0,815.69,645.34
2016,4,29,9,0,756.0,144.0,2.5,13.0,658.0,858.27,672.9
2016,4,29,9,15,771.0,147.0,2.5,13.0,698.0,890.38,693.62
2016,4,29,9,30,786.0,150.0,2.5,13.0,738.0,925.09,716.1
2016,4,29,9,45,811.5,144.5,2.5,13.5,776.0,958.28,736.01
2016,4,29,10,0,837.0,139.0,2.5,14.0,814.0,989.06,754.08
2016,4,29,10,15,845.0,141.0,2.6,14.0,842.0,1008.0,766.54
2016,4,29,10,30,853.0,143.0,2.7,14.0,870.0,1023.66,776.99
2016,4,29,10,45,858.5,144.0,2.8,14.5,891.0,1022.89,775.07
2016,4,29,11,0,864.0,145.0,2.9,15.0,912.0,1028.14,777.47
2016,4,29,11,15,867.5,146.0,3.0,15.5,925.5,1027.9,776.23
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,1024.19,772.8
2016,4,29,11,45,874.5,146.0,3.25,16.5,945.5,1015.02,766.23
2016,4,29,12,0,878.0,145.0,3.4,17.0,952.0,1002.43,757.44
2016,4,29,12,15,878.0,145.0,3.5,17.0,950.5,984.1,745.85
2016,4,29,12,30,878.0,145.0,3.6,17.0,949.0,962.58,732.1
2016,4,29,12,45,869.5,148.0,3.7,17.0,937.5,933.14,712.87
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,901.11,691.76
2016,4,29,13,15,857.0,150.0,3.9,17.0,908.5,871.42,672.14
2016,4,29,13,30,853.0,149.0,4.0,17.0,891.0,833.77,646.7
2016,4,29,13,45,844.5,148.0,4.1,17.5,866.0,790.42,615.76
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,745.34,582.77
2016,4,29,14,15,827.0,145.0,4.25,18.0,809.5,697.49,547.01
2016,4,29,14,30,818.0,143.0,4.3,18.0,778.0,648.44,509.56
2016,4,29,14,45,807.5,140.0,4.35,18.0,741.0,596.62,469.11
2016,4,29,15,0,797.0,137.0,4.4,18.0,704.0,544.24,427.06
2016,4,29,15,15,781.5,133.5,4.4,17.5,662.0,488.71,382.01
2016,4,29,15,30,766.0,130.0,4.4,17.0,620.0,430.53,333.52
2016,4,29,15,45,748.0,125.0,4.45,17.0,574.5,373.5,284.06
2016,4,29,16,0,730.0,120.0,4.5,17.0,529.0,317.73,234.65
2016,4,29,16,15,703.5,115.5,4.5,16.5,479.5,261.85,185.47
2016,4,29,16,30,677.0,111.0,4.5,16.0,430.0,208.72,139.43
2016,4,29,16,45,647.5,103.5,4.5,16.0,379.5,155.7,96.54
2016,4,29,17,0,618.0,96.0,4.5,16.0,329.0,106.26,63.5
2016,4,29,17,15,567.5,88.5,4.45,15.5,277.5,61.77,49.34
2016,4,29,17,30,517.0,81.0,4.4,15.0,226.0,58.91,46.92
2016,4,29,17,45,450.5,70.0,4.4,14.5,177.5,52.67,41.28
2016,4,29,18,0,384.0,59.0,4.4,14.0,129.0,44.57,33.79
2016,4,29,18,15,277.0,45.0,4.35,13.5,87.0,34.65,24.42
2016,4,29,18,30,170.0,31.0,4.3,13.0,45.0,24.31,13.0
2016,4,29,18,45,85.0,15.5,4.3,12.5,22.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.5,3.35,11.5,9.5,17.9,0.0
2016,4,30,5,30,119.0,15.0,3.4,12.0,19.0,49.94,0.0
2016,4,30,5,45,257.5,27.5,3.5,12.5,56.5,121.28,80.61
2016,4,30,6,0,396.0,40.0,3.6,13.0,94.0,198.98,151.9
2016,4,30,6,15,480.5,48.5,3.65,13.0,142.5,266.17,212.73
2016,4,30,6,30,565.0,57.0,3.7,13.0,191.0,342.23,280.24
2016,4,30,6,45,622.0,63.0,3.8,13.5,243.5,409.5,338.76
2016,4,30,7,0,679.0,69.0,3.9,14.0,296.0,481.6,399.26
2016,4,30,7,15,717.0,73.5,3.9,14.5,349.0,542.37,448.61
2016,4,30,7,30,755.0,78.0,3.9,15.0,402.0,607.4,499.48
2016,4,30,7,45,783.0,81.5,3.95,15.5,454.5,665.69,542.69
2016,4,30,8,0,811.0,85.0,4.0,16.0,507.0,724.2,584.03
2016,4,30,8,15,831.0,88.0,3.95,16.0,556.5,775.65,619.95
2016,4,30,8,30,851.0,91.0,3.9,16.0,606.0,825.99,654.46
2016,4,30,8,45,866.0,93.0,3.85,16.5,651.5,862.82,677.43
2016,4,30,9,0,881.0,95.0,3.8,17.0,697.0,903.96,703.18
2016,4,30,9,15,892.5,97.0,3.75,17.0,737.0,939.6,726.03
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,972.57,746.86
2016,4,30,9,45,918.0,97.5,3.65,17.5,813.0,1001.14,763.11
2016,4,30,10,0,932.0,96.0,3.6,18.0,849.0,1026.74,777.23
2016,4,30,10,15,937.5,97.0,3.55,18.0,877.0,1043.47,786.81
2016,4,30,10,30,943.0,98.0,3.5,18.0,905.0,1056.61,794.14
2016,4,30,10,45,947.0,98.5,3.5,18.5,925.5,1064.04,796.66
2016,4,30,11,0,951.0,99.0,3.5,19.0,946.0,1067.73,796.86
2016,4,30,11,15,953.5,99.5,3.45,19.0,959.0,1066.13,794.83
2016,4,30,11,30,956.0,100.0,3.4,19.0,972.0,1060.76,790.48
2016,4,30,11,45,956.0,100.5,3.4,19.5,977.0,1049.17,781.09
2016,4,30,12,0,956.0,101.0,3.4,20.0,982.0,1033.91,769.47
2016,4,30,12,15,955.0,101.0,3.35,20.0,979.0,1013.62,755.71
2016,4,30,12,30,954.0,101.0,3.3,20.0,976.0,989.88,739.76
2016,4,30,12,45,947.0,103.5,3.25,20.0,964.5,959.88,719.66
2016,4,30,13,0,940.0,106.0,3.2,20.0,953.0,926.95,697.62
2016,4,30,13,15,935.5,105.0,3.15,20.0,935.0,890.0,672.78
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,850.39,646.03
2016,4,30,13,45,926.5,102.5,3.1,20.5,892.0,807.83,616.17
2016,4,30,14,0,922.0,101.0,3.1,21.0,867.0,762.98,584.55
2016,4,30,14,15,914.0,99.5,3.05,21.0,835.0,713.69,549.62
2016,4,30,14,30,906.0,98.0,3.0,21.0,803.0,662.83,511.38
2016,4,30,14,45,896.0,96.0,3.0,21.0,765.0,609.04,470.17
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,554.36,427.09
2016,4,30,15,15,872.5,91.5,2.9,21.0,684.0,496.96,380.4
2016,4,30,15,30,859.0,89.0,2.8,21.0,641.0,439.55,332.37
2016,4,30,15,45,840.5,87.0,2.75,21.0,593.5,381.04,282.34
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,319.29,228.79
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,260.32,177.42
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,203.62,128.7
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,148.19,84.59
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,96.69,51.28
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,44.0,33.02
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,42.26,31.6
2016,4,30,17,45,548.0,54.0,2.15,18.5,185.0,38.74,28.46
2016,4,30,18,0,479.0,47.0,2.1,18.0,135.0,35.06,24.99
2016,4,30,18,15,371.5,37.0,2.1,17.5,92.0,28.43,18.76
2016,4,30,18,30,264.0,27.0,2.1,17.0,49.0,21.45,10.92
2016,4,30,18,45,132.0,13.5,2.1,16.5,24.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,18.46,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,51.67,0.0
2016,5,1,5,45,248.5,28.5,1.2,13.5,57.5,119.97,80.82
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,194.24,147.4
2016,5,1,6,15,461.5,50.0,1.15,14.5,141.5,260.69,205.7
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,335.92,269.81
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,400.69,323.93
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,469.92,379.38
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,532.36,427.74
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,594.64,474.29
2016,5,1,7,45,754.5,86.5,1.25,18.0,448.5,651.79,513.85
2016,5,1,8,0,781.0,91.0,1.3,19.0,500.0,709.11,551.16
2016,5,1,8,15,801.5,94.0,1.3,19.5,548.5,759.74,583.29
2016,5,1,8,30,822.0,97.0,1.3,20.0,597.0,809.38,614.03
2016,5,1,8,45,836.5,100.0,1.3,20.5,642.0,852.52,639.74
2016,5,1,9,0,851.0,103.0,1.3,21.0,687.0,886.56,659.02
2016,5,1,9,15,863.5,105.5,1.25,21.0,727.0,922.77,680.11
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,956.44,699.23
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,982.86,713.02
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,1006.21,724.88
2016,5,1,10,15,900.5,112.0,1.1,22.5,863.0,1023.28,730.97
2016,5,1,10,30,907.0,113.0,1.0,23.0,891.0,1036.94,734.89
2016,5,1,10,45,911.0,114.5,0.95,23.5,911.5,1045.1,736.47
2016,5,1,11,0,915.0,116.0,0.9,24.0,932.0,1049.63,736.0
2016,5,1,11,15,918.0,116.5,0.85,24.0,945.5,1048.46,733.65
2016,5,1,11,30,921.0,117.0,0.8,24.0,959.0,1043.65,729.3
2016,5,1,11,45,921.5,117.5,0.75,24.0,964.0,1032.74,721.45
2016,5,1,12,0,922.0,118.0,0.7,24.0,969.0,1018.3,711.67
2016,5,1,12,15,921.5,117.5,0.65,24.0,967.0,998.45,698.76
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,975.28,683.99
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,947.5,666.26
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,916.66,646.72
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,881.28,627.73
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,843.28,606.74
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,800.06,581.59
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,754.83,554.51
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,706.64,524.63
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,656.97,491.5
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,603.87,453.95
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,550.17,414.3
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,491.25,369.45
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,434.56,324.44
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,376.19,276.01
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,319.26,227.47
2016,5,1,16,15,760.0,93.0,1.6,21.5,489.0,261.62,178.29
2016,5,1,16,30,735.0,89.0,1.6,21.0,439.0,206.48,131.72
2016,5,1,16,45,700.0,85.0,1.65,20.5,387.0,148.48,86.21
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,98.51,53.88
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,50.81,39.05
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,47.66,36.49
2016,5,1,17,45,502.5,60.0,1.45,17.5,182.0,43.57,32.85
2016,5,1,18,0,434.0,52.0,1.4,17.0,133.0,39.28,28.83
2016,5,1,18,15,330.5,40.5,1.35,16.0,90.5,31.46,21.56
2016,5,1,18,30,227.0,29.0,1.3,15.0,48.0,22.62,12.26
2016,5,1,18,45,113.5,14.5,1.3,14.5,24.0,11.42,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.5,1.0,11.0,10.5,15.53,0.0
2016,5,2,5,30,81.0,17.0,1.0,11.0,21.0,44.31,0.0
2016,5,2,5,45,187.0,33.0,1.05,11.5,56.0,105.76,73.07
2016,5,2,6,0,293.0,49.0,1.1,12.0,91.0,171.98,132.2
2016,5,2,6,15,374.5,60.5,1.1,12.5,137.0,234.76,187.27
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,309.26,250.96
2016,5,2,6,45,252.5,101.0,1.15,13.5,165.0,249.82,204.77
2016,5,2,7,0,49.0,130.0,1.2,14.0,147.0,163.1,132.35
2016,5,2,7,15,99.0,155.5,1.2,14.0,196.5,232.07,189.93
2016,5,2,7,30,149.0,181.0,1.2,14.0,246.0,297.69,243.08
2016,5,2,7,45,97.5,196.0,1.2,14.5,241.0,272.78,220.89
2016,5,2,8,0,46.0,211.0,1.2,15.0,236.0,252.58,202.51
2016,5,2,8,15,141.5,240.0,1.15,15.5,325.0,372.26,297.6
2016,5,2,8,30,237.0,269.0,1.1,16.0,414.0,487.99,384.85
2016,5,2,8,45,323.5,270.0,1.1,16.5,483.5,582.79,453.62
2016,5,2,9,0,410.0,271.0,1.1,17.0,553.0,682.27,523.33
2016,5,2,9,15,521.0,245.0,1.1,17.0,624.5,767.14,582.98
2016,5,2,9,30,632.0,219.0,1.1,17.0,696.0,860.01,646.31
2016,5,2,9,45,746.0,172.5,1.1,17.5,760.0,931.39,690.03
2016,5,2,10,0,860.0,126.0,1.1,18.0,824.0,989.23,723.95
2016,5,2,10,15,867.0,127.0,1.1,18.0,852.0,1006.23,732.94
2016,5,2,10,30,874.0,128.0,1.1,18.0,880.0,1019.95,740.5
2016,5,2,10,45,877.5,130.0,1.15,18.5,900.0,1027.79,744.07
2016,5,2,11,0,881.0,132.0,1.2,19.0,920.0,1032.13,745.61
2016,5,2,11,15,884.0,133.0,1.2,19.0,933.5,1031.4,744.61
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,1027.16,741.6
2016,5,2,11,45,884.5,136.5,1.25,19.5,951.0,1015.49,733.6
2016,5,2,12,0,882.0,139.0,1.3,20.0,955.0,1000.47,723.64
2016,5,2,12,15,881.0,139.0,1.35,20.0,953.0,981.19,712.43
2016,5,2,12,30,880.0,139.0,1.4,20.0,951.0,958.76,699.21
2016,5,2,12,45,693.5,248.0,1.45,20.0,883.5,882.44,650.37
2016,5,2,13,0,507.0,357.0,1.5,20.0,816.0,798.8,590.59
2016,5,2,13,15,681.0,250.0,1.55,20.0,854.0,822.25,612.83
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,826.43,618.05
2016,5,2,13,45,840.5,146.0,1.65,20.0,865.5,785.87,591.61
2016,5,2,14,0,826.0,149.0,1.7,20.0,839.0,740.53,561.34
2016,5,2,14,15,656.0,218.0,1.75,19.5,753.0,649.48,495.32
2016,5,2,14,30,486.0,287.0,1.8,19.0,667.0,569.34,436.02
2016,5,2,14,45,531.5,254.5,1.85,19.0,652.5,538.51,414.06
2016,5,2,15,0,577.0,222.0,1.9,19.0,638.0,502.56,386.82
2016,5,2,15,15,650.5,183.5,1.9,18.5,625.5,469.53,360.85
2016,5,2,15,30,724.0,145.0,1.9,18.0,613.0,427.45,326.04
2016,5,2,15,45,691.5,144.5,1.9,18.0,565.0,371.45,279.13
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,318.42,233.86
2016,5,2,16,15,449.5,169.5,1.9,17.5,413.5,246.53,179.83
2016,5,2,16,30,240.0,195.0,1.9,17.0,310.0,201.35,150.19
2016,5,2,16,45,337.0,157.0,1.95,16.5,298.0,166.38,118.05
2016,5,2,17,0,434.0,119.0,2.0,16.0,286.0,114.82,76.04
2016,5,2,17,15,367.0,114.5,1.95,15.5,241.5,81.41,66.61
2016,5,2,17,30,300.0,110.0,1.9,15.0,197.0,83.52,68.64
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.5,70.75,57.19
2016,5,2,18,0,269.0,73.0,1.9,15.0,124.0,55.17,43.04
2016,5,2,18,15,187.0,54.0,1.85,14.5,84.0,43.24,31.93
2016,5,2,18,30,105.0,35.0,1.8,14.0,44.0,28.57,17.35
2016,5,2,18,45,52.5,17.5,1.8,14.0,22.0,14.65,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
