Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,6.67,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,12.99,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,44.15,28.9
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,81.8,61.97
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,119.86,95.2
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,160.44,130.36
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,201.65,165.62
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,245.92,202.74
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,318.46,262.25
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,387.94,317.92
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,421.13,342.34
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,452.56,365.01
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,443.99,356.5
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,441.85,352.79
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,501.3,397.69
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,575.48,451.94
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,617.71,481.48
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,659.79,510.67
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,678.19,521.16
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,694.92,530.59
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,624.9,477.05
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,565.43,431.01
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,564.27,428.8
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,550.11,417.02
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,668.63,503.55
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,783.32,582.7
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,641.29,479.65
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,502.94,378.43
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,621.77,466.98
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,732.27,544.05
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,740.22,549.98
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,748.75,557.31
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,749.81,559.84
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,746.24,559.13
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,741.69,558.79
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,725.38,549.73
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,647.94,494.43
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,578.61,444.09
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,517.92,399.29
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,464.18,358.73
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,415.74,321.67
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,369.94,285.93
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,309.13,238.95
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,260.88,202.09
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,219.59,170.25
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,187.09,145.6
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,155.2,120.99
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,126.58,99.23
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,105.39,87.59
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,89.36,73.76
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,75.1,61.03
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,56.97,44.65
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,39.81,29.02
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,22.29,12.51
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,11.13,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.85,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,60.73,41.86
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,106.5,81.84
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,160.1,128.43
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,213.17,174.48
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,269.75,223.13
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,343.6,284.93
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,371.04,307.07
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,406.13,334.4
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,417.5,341.4
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,412.22,335.15
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,479.22,386.65
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,537.01,429.69
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,558.32,442.42
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,577.29,453.44
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,630.74,491.71
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,684.92,529.29
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,714.07,547.07
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,741.99,563.93
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,747.57,565.45
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,751.05,565.81
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,746.86,560.5
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,740.92,554.17
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,740.64,553.94
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,738.91,552.72
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,748.7,560.77
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,756.63,567.44
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,750.14,563.94
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,742.03,559.43
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,728.2,550.8
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,712.98,541.14
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,668.83,509.83
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,625.78,479.13
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,616.51,474.1
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,603.88,466.11
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,582.38,451.55
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,556.87,433.48
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,516.39,403.09
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,475.74,371.87
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,430.15,335.89
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,387.83,301.68
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,348.13,267.93
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,304.22,229.01
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,252.25,186.34
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,207.33,150.39
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,163.71,113.58
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,118.32,79.28
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,82.49,67.83
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,76.2,62.46
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,68.97,55.89
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,56.7,44.62
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,42.87,31.86
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,28.61,17.96
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,14.69,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.12,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,29.02,17.85
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,47.66,34.49
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,72.53,56.1
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,98.14,78.29
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,130.47,105.72
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,159.02,129.53
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,175.37,142.77
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,191.2,155.29
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,291.6,238.2
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,388.95,316.2
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,481.05,388.15
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,567.41,453.91
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,626.82,496.78
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,700.71,549.01
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,671.91,523.87
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,649.97,504.19
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,469.05,366.94
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,274.33,213.96
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,256.56,200.54
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,238.98,186.61
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,291.98,227.3
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,344.98,266.94
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,360.6,278.42
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,364.45,281.24
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,375.12,289.21
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,385.39,296.88
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,387.79,298.63
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,389.88,300.23
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,593.21,456.29
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,773.89,586.4
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,684.69,520.32
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,602.85,460.4
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,476.04,366.71
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,356.19,275.6
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,307.75,239.33
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,261.63,204.04
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,321.96,251.93
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,373.47,291.49
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,356.84,278.89
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,337.43,263.85
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,339.69,261.31
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,318.59,235.81
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,264.73,188.87
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,213.85,145.24
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,164.37,105.79
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,119.65,75.64
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,76.46,62.23
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,68.17,55.11
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,60.94,48.7
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,53.36,41.72
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,41.76,30.95
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,30.94,20.1
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,15.9,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,6.67,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,12.98,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,32.2,20.63
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,51.99,38.29
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,79.02,61.82
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,112.13,90.43
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,140.13,114.4
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,169.21,138.89
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,185.13,151.65
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,200.25,163.42
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,272.13,222.03
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,358.76,290.17
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,317.86,255.51
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,283.91,226.68
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,224.17,178.66
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,176.18,139.49
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,153.87,121.34
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,131.92,103.36
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,159.99,125.79
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,188.22,147.89
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,235.24,184.75
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,282.44,221.05
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,378.69,294.0
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,464.41,356.61
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,418.64,321.65
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,373.48,287.75
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,427.17,328.5
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,479.63,367.14
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,414.47,318.43
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,344.09,265.78
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,283.35,219.99
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,223.62,174.07
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,441.97,345.19
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,641.6,490.56
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,529.85,405.68
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,428.04,329.0
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,380.79,294.14
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,335.71,260.21
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,295.81,230.26
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,259.82,202.96
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,312.41,244.52
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,355.79,276.46
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,347.27,265.29
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,319.25,235.32
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,265.57,189.07
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,214.84,145.96
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,165.88,107.32
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,121.58,77.54
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,78.87,64.51
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,69.52,56.51
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,62.35,50.06
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,54.82,43.05
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,42.87,31.99
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,31.72,20.95
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,17.69,3.27
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,51.83,35.93
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,92.32,70.97
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,131.35,105.07
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,173.24,141.42
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,215.59,177.73
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,261.13,216.05
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,255.09,210.15
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,233.49,190.99
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,200.32,162.49
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,158.09,126.32
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,122.16,96.53
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,87.66,67.79
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,68.5,51.75
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,49.38,35.73
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,67.61,50.79
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,85.88,65.72
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,58.78,43.17
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,31.71,20.69
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,62.1,45.71
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,92.74,70.62
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,80.47,60.41
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,68.26,50.33
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,82.42,61.8
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,96.61,73.21
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,91.41,68.97
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,86.21,64.77
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,86.18,64.76
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,86.15,64.74
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,136.29,105.17
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,186.13,144.71
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,183.32,142.39
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,180.52,140.26
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,179.53,139.62
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,178.51,138.97
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,142.65,110.55
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,107.21,82.23
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,205.37,161.28
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,297.11,232.79
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,285.87,223.85
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,273.65,214.47
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,249.06,195.42
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,224.89,176.54
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,212.43,166.11
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,192.05,148.79
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,160.97,125.33
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,130.03,102.21
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,108.55,86.1
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,91.8,76.13
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,78.12,63.96
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,60.4,47.96
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,43.28,32.38
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,25.91,16.22
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,12.99,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,19.46,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,51.96,21.76
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,112.16,81.53
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,175.1,135.97
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,124.14,98.67
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,52.09,39.08
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,65.6,50.65
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,79.1,61.9
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,131.82,106.17
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,194.68,157.67
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,221.35,178.3
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,248.27,198.89
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,223.99,178.46
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,209.01,165.61
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,224.13,176.91
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,239.31,188.0
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,215.17,168.51
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,191.35,149.42
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,224.22,175.17
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,257.2,200.5
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,374.14,289.92
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,481.83,368.8
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,506.53,385.47
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,530.7,402.31
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,535.07,405.44
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,538.93,408.41
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,785.68,593.52
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,980.93,725.14
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,962.61,711.5
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,941.24,698.42
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,767.57,578.32
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,587.91,443.9
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,492.21,375.26
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,405.81,311.0
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,323.45,249.62
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,242.9,188.09
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,251.25,195.49
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,259.15,202.3
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,313.9,245.67
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,362.85,283.49
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,412.61,322.06
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,431.41,331.62
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,375.28,283.06
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,319.82,234.21
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,263.63,184.8
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,209.72,137.79
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,156.82,94.3
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,102.77,56.18
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,55.31,36.08
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,45.97,35.46
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,42.67,32.52
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,39.19,29.26
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,32.78,23.21
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,26.03,16.4
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,12.69,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,21.33,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,57.21,27.24
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,118.94,87.71
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,184.56,145.15
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,153.98,124.6
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,96.37,77.29
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,121.07,98.46
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,153.0,125.19
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,169.26,138.4
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,177.49,144.74
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,253.46,207.17
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,325.03,264.22
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,418.07,337.84
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,517.34,413.78
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,573.76,454.18
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,631.57,494.87
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,636.29,495.47
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,637.81,494.22
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,693.67,533.74
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,749.97,572.24
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,766.07,581.71
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,780.6,590.47
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,926.06,695.52
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,1040.91,767.5
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,1039.12,764.36
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,1033.81,760.61
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,1023.01,752.85
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,1008.8,743.04
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,990.28,731.9
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,968.53,718.67
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,940.1,699.71
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,908.92,678.91
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,874.52,656.6
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,837.62,632.46
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,796.6,605.75
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,753.48,577.23
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,706.49,543.83
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,658.08,507.99
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,606.26,468.96
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,551.64,426.65
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,496.09,382.77
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,440.74,337.47
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,383.94,289.05
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,328.3,240.42
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,271.71,191.06
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,213.23,140.64
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,160.23,97.53
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,111.53,64.0
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,64.42,43.33
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,53.87,42.47
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,50.94,39.8
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,47.93,36.86
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,38.81,28.4
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,30.29,20.02
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,15.23,1.75
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,25.05,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,71.47,37.2
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,129.83,95.06
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,198.53,154.63
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,262.96,211.37
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,333.17,271.88
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,272.16,223.77
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,183.47,149.37
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,276.14,226.13
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,379.62,308.02
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,375.94,301.83
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,376.97,299.47
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,456.58,359.45
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,553.16,428.48
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,719.26,548.26
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,878.31,650.57
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,913.42,668.17
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,946.08,685.83
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,968.69,697.04
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,987.85,706.21
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,1005.41,716.95
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,1010.47,720.09
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,1020.88,726.58
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,1027.97,730.98
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,1027.13,730.95
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,1022.86,729.0
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,1014.67,724.33
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,1003.07,717.56
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,984.78,707.95
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,963.32,696.29
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,938.13,680.79
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,909.78,663.12
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,875.79,644.08
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,839.26,622.97
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,798.88,597.65
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,756.26,570.36
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,708.97,537.73
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,660.2,502.46
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,608.71,464.4
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,556.28,424.34
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,498.49,379.53
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,442.92,334.7
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,385.93,287.25
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,329.87,239.15
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,272.79,189.69
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,217.93,142.43
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,159.83,95.12
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,109.17,59.96
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,60.71,38.79
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,48.93,37.77
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,45.35,34.62
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,41.56,31.13
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,35.25,25.21
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,28.61,18.61
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,13.87,1.93
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.63,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,14.84,4.44
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,29.95,19.26
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,45.69,33.22
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,64.52,49.62
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,83.22,65.66
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,103.42,82.68
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,123.89,99.58
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,152.96,123.66
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,182.86,148.06
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,253.75,205.54
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,319.66,257.41
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,401.51,320.64
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,476.24,376.53
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,641.64,501.32
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,801.09,614.63
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,834.89,634.02
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,866.19,652.79
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,890.29,666.06
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,911.7,677.51
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,980.67,722.12
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,1033.99,754.57
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,1041.69,757.44
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,1045.9,758.8
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,1044.55,758.24
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,1039.68,755.62
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,1030.29,750.26
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,1017.42,742.79
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,998.3,731.37
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,975.95,717.91
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,949.0,700.68
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,919.01,681.36
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,883.67,659.07
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,845.78,634.88
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,803.97,607.72
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,760.11,578.8
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,712.59,546.49
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,663.6,511.29
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,611.33,471.66
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,558.4,430.39
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,500.49,384.04
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,444.82,337.98
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,387.35,289.39
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,330.92,240.45
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,274.25,191.23
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,219.81,144.23
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,160.98,96.35
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,109.52,60.33
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,61.29,38.8
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,48.82,37.83
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,45.23,34.61
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,41.43,31.05
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,35.12,25.2
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,28.47,18.68
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,17.62,4.92
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.58,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,25.95,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,74.39,43.04
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,129.92,96.5
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,195.27,153.61
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,194.02,157.42
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,181.45,149.13
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,221.08,183.07
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,262.94,217.99
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,350.31,290.56
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,448.55,369.83
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,559.74,457.88
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,689.4,555.91
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,738.48,589.26
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,786.86,622.07
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,827.29,647.81
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,870.15,674.91
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,904.41,694.73
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,936.3,712.62
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,965.54,728.94
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,992.16,743.35
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,999.83,746.56
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,1013.13,753.78
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,1021.61,757.04
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,1026.73,758.24
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,1025.4,756.85
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,1020.66,753.43
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,1009.55,746.02
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,995.17,736.63
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,915.91,683.8
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,824.92,616.45
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,864.69,650.5
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,890.37,670.13
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,856.3,647.57
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,820.0,623.86
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,779.26,596.81
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,736.84,567.19
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,690.33,533.31
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,642.8,497.92
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,593.38,460.5
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,543.22,421.39
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,487.33,377.51
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,434.33,334.32
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,379.4,287.7
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,325.26,240.59
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,271.3,193.8
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,220.02,149.57
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,168.24,106.95
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,119.65,72.14
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,75.26,51.2
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,62.51,50.12
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,56.33,44.68
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,49.81,38.73
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,40.95,30.5
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,31.71,21.59
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,19.59,6.93
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
