Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,29.92,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,84.95,51.0
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,142.5,106.03
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,211.65,166.59
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,276.15,224.19
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,346.21,285.6
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,407.64,338.69
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,472.47,393.0
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,462.41,383.43
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,433.11,357.65
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,494.66,405.27
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,546.78,444.16
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,674.33,544.11
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,804.87,639.29
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,849.55,667.56
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,892.74,695.0
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,927.57,717.91
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,959.9,739.05
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,981.04,751.04
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,1007.7,766.9
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,1023.79,776.96
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,1036.53,784.95
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,1045.25,789.29
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,1050.49,791.42
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,1048.71,790.45
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,1043.36,787.25
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,1033.46,781.08
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,1020.08,772.65
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,1000.41,759.67
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,977.48,744.53
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,949.21,725.69
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,918.07,704.82
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,884.09,682.92
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,847.5,658.95
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,807.09,630.99
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,764.22,601.16
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,716.9,566.38
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,667.99,528.41
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,616.94,488.18
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,564.53,445.75
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,509.13,400.34
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,453.57,353.35
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,396.26,302.93
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,339.1,251.46
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,276.78,195.91
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,220.9,146.01
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,164.8,98.49
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,111.22,59.61
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,60.43,36.2
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,45.07,34.94
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,38.29,28.83
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,35.39,26.06
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,30.57,21.48
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,25.51,16.42
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,17.32,6.14
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,10.48,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,14.94,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,33.15,18.18
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,68.02,49.71
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,102.33,79.66
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,136.56,109.9
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,172.29,141.03
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,206.64,170.11
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,241.72,199.07
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,186.66,152.31
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,128.15,101.92
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,268.9,218.47
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,403.65,324.89
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,432.84,345.4
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,461.09,365.35
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,572.52,449.43
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,678.03,525.67
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,669.56,515.66
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,656.44,503.3
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,614.95,470.25
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,583.13,444.02
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,541.98,412.9
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,486.89,371.46
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,690.83,524.59
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,880.13,658.02
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,967.0,720.62
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,1032.27,762.78
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,1021.07,753.68
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,1006.49,743.32
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,987.62,731.64
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,965.57,717.9
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,845.77,636.19
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,720.27,542.32
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,790.02,600.03
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,833.16,633.31
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,791.92,605.2
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,748.87,576.21
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,702.42,543.9
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,654.6,509.24
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,602.49,469.34
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,550.53,428.43
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,396.78,309.55
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,288.93,226.49
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,301.71,235.32
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,300.01,230.22
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,269.86,198.64
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,220.56,148.7
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,160.34,110.57
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,142.0,109.49
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,101.46,75.48
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,58.85,46.86
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,53.18,41.81
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,47.12,36.23
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,39.32,29.0
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,31.64,21.59
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,20.35,8.66
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,10.48,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,30.45,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,86.32,53.93
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,142.8,105.87
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,211.49,165.28
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,275.48,221.55
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,344.65,281.03
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,408.11,333.73
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,476.12,387.93
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,535.68,433.76
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,597.07,479.25
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,651.37,517.58
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,708.78,555.65
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,757.76,587.08
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,805.75,617.21
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,849.63,643.91
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,884.95,664.44
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,919.4,686.18
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,951.37,706.17
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,981.0,723.25
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,1007.98,738.55
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,1024.91,750.23
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,1038.44,759.89
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,1046.95,764.95
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,1051.89,767.79
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,1050.21,767.35
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,1044.91,764.72
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,1034.07,759.61
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,1019.75,752.15
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,1000.55,740.1
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,978.07,725.93
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,951.36,709.7
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,921.55,691.19
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,886.79,669.77
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,849.38,646.28
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,807.28,618.25
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,763.14,588.42
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,715.46,554.87
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,666.25,517.88
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,614.25,477.81
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,561.41,435.94
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,506.32,391.86
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,451.13,346.17
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,394.03,297.06
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,333.43,244.12
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,276.38,193.79
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,221.37,145.52
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,166.89,100.52
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,116.05,64.27
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,62.85,37.2
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,46.04,35.36
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,43.55,33.12
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,40.94,30.64
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,35.51,25.56
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,29.81,19.97
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,19.53,8.51
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,11.44,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,36.58,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,86.16,54.92
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,140.9,105.08
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,206.84,162.38
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,269.81,217.5
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,337.89,275.68
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,400.44,327.96
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,467.39,381.98
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,525.86,427.53
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,586.18,472.96
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,642.93,513.6
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,698.02,550.24
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,747.17,582.41
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,795.43,613.3
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,838.37,639.91
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,879.73,665.03
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,906.88,681.52
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,938.78,701.27
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,968.01,717.72
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,994.65,732.36
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,1011.28,741.9
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,1024.59,749.47
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,1032.98,753.17
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,1037.87,754.78
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,1036.7,754.1
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,1031.99,751.33
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,1021.8,743.73
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,1008.19,734.07
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,989.29,722.5
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,967.19,708.89
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,941.01,693.03
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,911.83,675.07
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,876.81,653.91
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,839.25,630.78
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,798.56,603.98
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,755.74,575.41
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,708.84,542.6
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,660.43,506.7
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,608.27,467.25
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,555.67,426.33
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,501.39,383.56
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,443.69,336.81
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,386.9,288.87
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,331.95,241.33
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,276.6,193.34
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,223.41,147.42
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,166.02,100.72
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,116.66,65.73
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,69.95,42.97
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,52.91,41.09
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,49.52,38.18
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,45.95,34.93
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,39.85,29.26
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,32.36,22.11
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,21.5,10.31
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,12.39,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,6.2,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,46.81,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,110.81,70.6
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,169.92,124.76
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,240.82,185.71
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,304.34,241.07
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,374.41,300.28
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,437.56,352.39
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,502.57,404.14
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,562.09,449.84
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,622.93,494.98
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,678.16,533.61
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,733.36,570.84
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,782.54,602.42
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,824.44,628.33
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,866.38,654.27
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,906.33,678.52
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,940.34,698.98
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,971.67,717.53
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,997.58,731.52
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,1020.41,743.48
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,1037.03,752.39
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,1050.2,759.18
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,1057.27,761.32
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,1060.73,761.35
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,1058.52,758.85
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,1052.7,754.26
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,1041.31,744.86
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,1026.42,733.45
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,1007.16,720.88
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,984.6,706.33
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,957.0,689.21
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,926.4,670.15
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,890.75,647.76
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,852.51,623.54
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,810.85,596.85
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,767.11,568.51
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,719.46,536.95
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,670.26,502.0
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,618.11,463.91
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,565.08,423.95
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,509.7,381.7
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,454.28,337.81
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,397.12,290.54
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,336.32,239.33
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,279.26,190.66
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,224.18,143.75
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,169.53,99.75
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,118.44,63.94
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,64.96,36.78
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,45.85,34.44
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,43.75,32.67
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,41.57,30.69
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,36.17,25.79
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,30.5,20.39
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,20.62,9.89
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,12.39,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,42.53,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,100.3,64.69
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,158.21,116.74
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,226.01,175.01
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,287.22,228.32
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,354.98,285.59
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,416.28,335.54
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,481.16,386.25
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,539.61,429.67
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,599.64,472.31
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,650.4,506.58
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,703.47,540.23
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,751.83,570.27
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,799.18,598.97
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,839.67,623.34
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,878.14,646.16
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,911.66,666.39
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,934.96,680.01
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,961.41,695.74
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,985.1,709.63
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,1001.49,720.33
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,1014.62,729.14
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,1021.39,734.08
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,1024.7,736.98
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,1023.52,736.46
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,1018.91,733.92
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,1008.91,726.68
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,995.57,717.46
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,977.07,707.8
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,955.45,696.12
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,928.99,679.91
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,899.72,661.79
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,866.02,640.61
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,829.87,617.61
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,789.88,592.11
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,747.93,564.87
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,701.92,533.94
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,654.53,500.33
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,603.76,462.22
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,550.61,421.3
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,496.79,379.25
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,443.14,335.89
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,387.97,290.05
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,333.54,243.46
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,278.29,195.6
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,220.92,146.31
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,167.78,102.04
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,116.97,64.84
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,69.62,41.24
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,50.32,38.82
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,47.24,36.18
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,43.98,33.22
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,38.25,27.91
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,32.22,22.09
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,21.84,11.23
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,14.3,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,42.66,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,98.44,65.88
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,155.61,117.53
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,227.23,180.32
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,282.62,230.46
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,342.22,282.92
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,409.0,340.33
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,482.36,401.78
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,478.24,397.12
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,463.89,382.97
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,523.36,429.09
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,585.16,475.47
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,606.57,488.28
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,611.79,488.94
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,772.76,611.76
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,916.8,710.71
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,950.75,730.81
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,982.03,749.63
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,1003.28,759.98
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,1020.91,767.82
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,1037.56,778.23
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,1050.85,786.48
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,1058.12,789.38
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,1061.87,790.11
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,1060.55,789.15
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,1055.67,786.0
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,1045.28,779.33
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,1031.43,770.48
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,1012.77,758.5
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,990.84,744.38
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,882.9,670.94
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,770.88,586.54
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,755.06,577.2
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,736.69,565.2
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,766.21,592.44
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,776.26,603.47
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,683.5,534.01
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,601.9,470.91
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,543.9,426.44
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,489.54,383.92
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,483.25,379.08
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,457.96,356.22
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,378.68,291.5
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,318.54,242.89
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,266.31,200.15
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,227.78,169.78
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,181.57,129.06
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,134.92,90.62
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,97.37,69.64
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,79.79,65.93
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,70.08,57.26
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,59.83,47.91
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,48.62,37.59
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,36.88,26.58
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,26.25,15.19
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.69,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,46.67,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,108.49,73.25
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,168.12,127.54
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,239.16,190.45
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,302.44,247.87
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,372.32,309.88
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,435.89,364.9
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,503.48,421.57
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,562.98,470.51
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,621.88,517.65
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,676.28,558.21
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,730.57,596.86
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,779.43,631.53
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,827.13,664.81
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,868.12,691.69
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,899.81,711.51
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,933.96,734.36
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,965.57,755.25
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,991.35,770.49
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,1014.17,783.63
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,1030.89,794.06
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,1044.27,802.3
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,1051.22,806.73
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,1054.59,808.86
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,1052.84,807.13
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,1047.56,803.14
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,1036.31,795.63
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,1021.66,785.89
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,1002.28,772.49
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,979.72,756.96
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,951.06,737.55
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,919.74,716.19
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,885.18,692.09
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,848.15,666.1
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,806.31,636.44
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,762.7,605.25
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,716.42,570.35
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,668.74,533.12
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,615.95,491.15
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,563.04,448.03
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,508.46,403.14
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,454.09,357.06
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,397.93,307.78
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,342.78,258.3
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,282.84,204.99
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,228.93,156.92
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,175.65,111.6
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,125.9,74.38
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,79.07,49.67
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,58.05,46.72
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,55.33,44.28
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,52.5,41.57
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,44.43,34.06
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,36.93,26.8
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,25.39,14.85
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,14.26,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,17.66,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,38.54,24.42
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,67.8,50.54
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,103.87,82.16
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,138.15,112.33
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,174.13,143.61
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,209.76,173.81
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,246.97,204.66
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,279.23,230.98
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,311.29,256.64
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,293.61,240.37
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,281.31,228.3
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,337.51,273.41
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,406.99,327.84
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,291.0,234.38
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,178.6,141.99
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,221.14,176.38
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,264.04,210.28
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,326.29,259.06
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,378.47,299.19
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,522.22,410.79
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,653.98,509.08
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,641.1,497.42
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,627.13,485.98
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,596.44,462.16
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,555.21,430.7
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,600.97,464.52
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,634.84,488.83
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,562.86,434.66
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,486.12,376.79
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,600.15,465.69
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,703.91,543.48
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,686.22,530.44
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,667.02,517.08
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,657.71,512.05
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,644.48,503.73
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,604.77,474.04
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,565.23,444.19
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,524.48,412.97
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,485.97,382.86
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,472.59,372.01
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,442.55,345.49
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,372.69,288.36
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,317.13,243.82
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,280.87,208.26
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,229.86,158.72
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,178.5,115.41
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,130.07,79.09
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,84.62,54.54
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,62.76,50.73
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,58.13,46.61
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,52.29,41.23
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,44.74,34.22
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.85,26.68
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,25.34,14.97
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,14.29,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,45.27,0.0
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,103.21,70.49
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,158.37,119.82
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,224.31,177.44
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,179.75,145.98
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,103.05,82.72
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,125.84,102.02
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,149.17,121.28
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,142.35,115.06
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,134.91,108.23
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,172.62,139.0
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,211.18,169.79
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,369.95,298.63
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,529.84,421.8
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,419.75,333.07
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,302.18,238.07
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,483.49,381.0
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,671.29,519.59
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,570.81,440.91
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,465.52,359.22
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,663.88,510.48
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,851.1,644.34
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,728.81,552.81
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,603.68,459.18
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,740.8,562.8
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,872.74,657.29
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,776.78,586.9
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,682.16,517.66
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,704.1,535.01
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,716.05,544.49
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,727.16,554.63
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,734.68,562.12
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,662.07,508.12
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,591.86,455.59
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,685.39,532.81
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,749.3,585.12
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,648.85,507.71
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,562.51,440.58
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,499.38,392.13
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,442.05,347.55
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,433.67,341.1
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,410.56,321.24
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,366.17,284.1
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,323.36,247.73
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,277.64,206.5
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,223.55,157.02
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,177.75,121.09
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,140.3,95.68
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,102.52,73.39
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,81.62,67.5
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,71.26,58.31
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,60.33,48.4
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,49.17,38.17
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,37.49,27.27
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,27.45,16.89
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.47,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
