Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,45.68,2.88
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,104.55,71.21
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,158.52,119.49
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,224.99,177.56
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,284.79,230.69
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,350.82,288.01
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,410.69,338.45
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,473.9,389.93
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,531.25,435.7
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,590.26,481.38
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,643.05,520.16
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,695.77,556.74
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,740.36,586.32
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,786.91,616.81
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,827.38,642.4
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,865.91,666.3
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,899.56,687.8
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,930.85,707.6
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,959.31,725.39
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,976.96,735.9
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,993.55,745.87
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,1006.97,753.8
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,1014.1,756.77
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,1017.87,757.69
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,1016.75,756.45
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,1012.28,753.16
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,1002.49,747.0
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,989.45,738.8
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,971.33,726.84
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,950.18,712.94
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,919.6,693.11
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,892.35,675.52
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,858.83,654.36
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,823.02,631.43
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,784.34,605.37
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,743.41,577.44
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,697.74,543.76
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,650.83,508.41
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,601.65,470.73
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,551.44,431.18
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,498.03,387.84
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,444.87,343.48
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,390.66,297.18
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,337.15,250.31
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,279.19,199.86
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,227.14,154.25
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,174.95,110.27
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,125.81,73.39
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,79.43,48.11
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,55.19,43.62
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,51.52,40.46
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,47.62,36.94
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,41.62,31.36
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,34.41,24.5
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,24.47,14.53
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,14.15,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,8.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,47.45,6.03
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,108.28,74.19
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,163.66,123.56
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,232.12,183.41
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,292.61,237.34
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,359.34,295.48
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,352.23,291.05
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,325.13,268.44
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,360.09,296.74
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,393.71,322.99
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,429.96,350.8
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,465.3,377.33
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,511.95,412.68
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,559.15,447.81
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,608.32,483.34
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,658.14,518.64
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,590.51,463.49
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,502.99,393.5
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,520.78,405.85
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,538.04,417.16
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,788.89,610.9
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,1010.93,765.18
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,1019.49,767.04
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,1024.75,768.89
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,826.81,629.17
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,596.94,454.11
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,816.97,625.36
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,998.13,751.84
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,979.87,737.84
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,958.55,723.7
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,929.47,704.7
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,898.05,684.04
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,864.88,661.73
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,829.39,637.68
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,790.25,611.17
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,749.06,582.92
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,704.31,549.96
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,656.88,514.09
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,606.89,475.61
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,556.17,435.5
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,502.49,392.58
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,449.05,348.48
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,394.72,301.77
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,341.41,254.84
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,282.76,203.67
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,230.21,157.51
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,178.35,113.72
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,129.92,77.29
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,83.94,51.86
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,59.08,47.25
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,55.58,44.25
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,51.87,40.89
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,44.59,34.08
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,37.51,27.25
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,26.44,16.29
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,15.92,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,46.94,8.31
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,106.61,73.3
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,160.7,121.42
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,227.18,179.53
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,286.91,232.63
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,352.81,289.87
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,232.27,192.5
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,66.06,50.65
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,92.66,73.06
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,119.63,95.3
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,160.28,128.52
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,201.75,161.75
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,191.43,152.67
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,181.01,143.65
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,244.99,195.1
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,322.09,255.65
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,379.22,299.78
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,437.0,343.74
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,449.24,351.35
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,461.04,358.81
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,500.8,388.46
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,540.31,417.49
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,704.0,540.44
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,853.17,647.21
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,948.62,718.61
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,1022.96,767.53
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,1014.08,759.65
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,1001.79,750.41
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,983.31,738.52
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,961.65,724.56
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,934.37,706.77
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,904.39,687.1
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,871.08,665.02
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,835.23,641.01
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,796.76,615.19
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,755.94,587.39
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,710.08,554.89
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,662.68,519.03
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,612.93,480.46
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,562.18,440.03
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,508.93,397.26
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,455.5,352.87
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,395.84,301.72
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,340.8,253.0
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,285.31,203.72
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,231.62,156.03
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,178.52,110.99
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,124.49,70.03
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,76.54,43.59
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,49.61,38.65
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,48.5,37.77
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,47.42,36.77
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,41.86,31.6
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,35.99,25.94
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,26.02,16.06
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,17.5,0.0
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,45.34,10.09
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,100.6,69.94
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,154.2,116.93
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,217.92,172.2
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,276.47,223.67
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,344.95,282.18
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,283.91,233.44
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,195.87,159.45
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,387.2,317.84
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,586.36,472.36
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,527.45,420.86
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,432.23,342.97
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,610.24,481.32
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,786.79,606.44
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,828.83,629.78
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,869.31,653.13
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,903.43,671.78
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,935.21,688.64
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,956.81,699.63
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,975.17,708.67
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,992.87,718.69
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,1007.48,726.83
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,1016.23,731.02
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,1021.71,733.33
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,1011.97,727.66
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,1008.52,726.22
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,999.41,720.68
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,987.13,713.19
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,969.32,704.24
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,948.57,693.22
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,927.09,681.5
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,902.35,667.38
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,869.33,647.47
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,833.89,625.6
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,793.91,600.2
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,752.09,573.04
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,707.38,542.73
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,660.89,509.71
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,610.63,471.89
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,559.74,432.47
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,506.34,390.57
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,453.08,347.33
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,398.79,301.4
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,345.39,255.02
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,287.1,204.68
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,234.68,159.0
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,182.25,115.02
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,133.13,78.13
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,86.69,52.28
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,59.69,47.2
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,56.21,44.27
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,52.52,40.97
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,45.67,34.7
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,39.01,28.38
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,27.98,17.7
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,17.52,0.0
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,46.96,12.31
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,104.4,72.67
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,159.2,120.35
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,224.85,176.86
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,287.33,230.85
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,354.26,287.19
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,415.84,337.13
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,481.46,388.37
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,539.13,432.12
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,598.43,475.58
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,653.97,514.89
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,707.58,550.26
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,755.93,580.42
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,803.32,609.16
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,845.68,634.47
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,886.46,658.34
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,912.69,671.58
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,943.62,687.82
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,971.95,702.06
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,997.68,714.47
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,1014.31,721.13
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,1027.68,725.88
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,1036.12,728.74
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,1041.14,729.69
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,1039.68,729.33
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,1034.72,727.04
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,1025.31,721.7
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,1012.5,714.31
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,993.97,705.55
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,972.27,694.59
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,944.05,679.22
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,913.21,661.84
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,879.98,643.28
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,844.25,622.68
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,803.52,597.52
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,760.91,570.56
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,715.6,539.68
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,668.8,505.98
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,618.0,468.65
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,564.63,428.32
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,511.15,387.09
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,457.75,344.49
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,402.07,298.38
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,347.95,252.4
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,292.92,205.49
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,235.43,156.68
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,183.44,114.2
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,135.32,78.91
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,88.63,52.99
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,60.36,47.4
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,57.34,44.89
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,54.14,42.07
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,46.76,35.38
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,39.75,28.81
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,28.75,18.27
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,18.32,1.35
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,49.99,14.43
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,112.61,77.3
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,166.66,124.53
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,232.97,181.52
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,292.93,233.35
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,358.92,288.82
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,419.6,338.54
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,483.73,389.27
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,541.41,432.98
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,600.67,476.27
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,654.8,514.23
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,706.46,547.91
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,754.65,578.16
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,801.89,607.0
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,843.41,631.29
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,883.14,653.91
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,916.94,671.49
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,948.33,687.12
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,965.55,695.15
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,987.82,706.53
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,1005.01,716.04
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,1019.03,723.69
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,1026.73,726.17
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,1031.08,726.76
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,1030.03,726.51
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,1025.59,724.34
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,1015.83,719.82
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,1002.8,713.31
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,985.15,703.87
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,964.43,692.44
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,935.45,675.62
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,904.13,657.12
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,871.53,638.29
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,836.55,617.6
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,799.85,594.68
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,757.73,567.7
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,711.8,535.68
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,664.59,501.89
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,614.22,464.9
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,563.22,426.36
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,510.53,385.97
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,458.04,344.37
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,403.32,299.3
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,345.59,250.87
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,291.14,204.67
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,238.89,160.19
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,186.65,117.38
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,137.62,81.02
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,91.47,55.17
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,62.66,49.39
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,58.9,46.26
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,54.9,42.74
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,47.09,35.69
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,39.69,28.8
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,28.7,18.34
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,17.28,2.05
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,49.97,15.95
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,111.86,77.69
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,167.68,126.42
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,236.05,185.29
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,296.55,237.61
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,363.24,293.44
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,424.54,343.26
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,489.32,393.84
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,547.38,437.35
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,606.99,480.32
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,660.88,517.48
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,712.3,550.29
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,760.38,580.41
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,807.45,609.2
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,849.07,633.76
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,888.91,656.77
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,922.55,677.55
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,953.71,696.74
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,970.58,705.46
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,992.46,717.58
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,1008.72,727.48
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,1021.78,735.53
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,1028.55,739.21
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,1031.91,740.88
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,1030.87,740.53
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,1026.44,738.2
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,1015.72,732.73
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,1001.77,725.27
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,983.73,714.55
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,962.67,701.91
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,934.25,684.46
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,903.43,665.38
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,870.5,644.75
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,835.22,622.36
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,796.69,597.51
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,756.02,570.91
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,712.04,540.1
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,665.22,506.3
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,615.67,469.64
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,565.19,431.2
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,511.87,390.02
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,458.77,347.63
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,404.2,302.27
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,350.41,256.34
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,291.55,206.3
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,238.7,160.87
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,186.51,117.4
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,137.5,80.56
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,90.57,53.77
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,60.12,47.18
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,56.68,44.32
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,53.01,41.09
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,46.29,35.08
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,39.66,28.92
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,29.48,19.16
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,19.91,4.31
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,11.44,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,11.22,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,59.77,21.46
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,117.76,81.73
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,175.14,131.58
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,242.33,189.18
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,303.3,241.45
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,370.29,296.87
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,431.25,345.92
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,495.86,395.9
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,553.65,438.82
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,610.8,479.77
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,665.0,517.15
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,719.31,552.65
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,767.39,582.38
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,814.38,610.76
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,854.95,635.15
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,886.8,653.61
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,919.78,672.77
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,950.25,690.14
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,976.44,705.64
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,999.74,719.32
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,1015.5,728.83
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,1027.96,736.47
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,1035.04,740.32
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,1038.66,742.14
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,990.37,712.11
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,921.24,663.38
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,975.71,705.74
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,1009.6,727.89
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,991.3,716.52
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,969.87,703.73
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,942.3,686.95
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,912.05,668.36
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,878.6,647.53
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,842.66,624.85
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,802.83,599.68
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,760.97,572.73
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,715.44,541.74
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,668.45,507.8
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,618.43,470.95
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,567.53,432.28
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,514.67,391.34
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,458.28,346.42
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,402.95,300.31
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,348.33,253.53
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,293.01,205.9
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,239.55,159.71
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,179.89,111.67
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,131.51,76.75
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,90.57,54.38
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,65.58,51.72
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,60.27,47.26
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,54.01,41.8
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,46.2,34.87
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,38.02,27.41
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,28.23,18.1
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,18.05,4.15
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,10.96,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,12.47,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,61.16,23.01
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,119.31,82.53
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,176.78,132.66
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,243.33,190.09
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,304.86,243.25
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,372.51,299.83
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,433.49,349.34
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,497.9,399.56
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,556.0,443.35
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,615.53,486.63
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,667.28,522.38
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,721.23,557.58
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,769.71,587.51
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,817.13,615.96
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,859.04,640.71
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,892.25,659.38
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,925.8,679.42
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,956.84,697.69
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,983.56,712.63
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,1007.4,725.75
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,1024.25,734.51
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,1037.8,741.34
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,1045.94,744.93
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,1050.6,746.51
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,1049.72,746.26
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,1045.33,744.0
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,1035.97,738.77
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,1023.2,731.52
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,1005.18,721.03
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,983.95,708.57
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,959.0,692.95
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,930.9,675.22
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,897.45,655.95
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,861.36,634.68
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,821.23,609.6
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,778.94,582.64
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,732.72,551.6
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,684.87,517.07
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,633.79,479.56
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,581.81,440.23
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,527.71,398.7
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,473.37,355.52
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,413.13,305.99
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,357.2,258.37
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,300.42,209.66
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,245.4,162.24
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,190.82,116.72
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,139.26,77.93
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,84.75,45.61
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,49.93,37.95
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,47.63,36.08
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,45.19,33.96
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,40.85,30.09
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,36.29,25.81
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,28.11,17.99
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,18.87,5.27
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,14.78,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,66.41,26.43
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,129.03,89.9
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,186.27,140.63
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,253.2,199.24
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,315.5,254.36
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,383.85,313.21
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,445.78,364.81
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,511.05,417.24
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,570.24,463.15
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,628.69,507.03
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,683.92,546.41
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,739.2,583.74
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,788.19,616.51
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,836.03,647.89
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,878.12,673.9
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,911.49,693.59
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,945.65,713.16
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,977.23,730.71
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,1004.36,745.68
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,1028.56,758.68
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,1045.24,768.26
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,1058.53,775.8
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,1066.85,780.28
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,1071.58,782.62
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,1070.18,781.19
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,1065.19,777.65
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,1054.68,769.25
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,1040.72,758.81
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,972.1,714.47
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,891.94,657.41
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,923.51,684.73
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,936.78,694.0
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,902.89,671.7
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,866.49,648.04
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,825.41,621.4
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,782.37,593.09
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,701.15,534.36
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,627.68,479.65
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,611.55,469.2
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,584.07,448.5
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,529.41,405.19
