Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,474.79,360.77
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,418.18,313.59
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,362.41,265.84
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,306.33,217.6
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,247.69,167.25
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,193.18,121.43
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,141.6,82.01
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,92.51,53.22
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,57.51,45.08
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,54.36,42.47
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,51.0,39.52
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,46.03,34.98
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,40.82,30.01
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,30.21,20.0
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,20.47,6.94
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,12.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,15.07,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,66.73,27.46
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,129.21,90.03
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,188.03,141.62
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,257.22,201.58
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,228.44,183.71
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,159.83,128.98
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,190.86,154.86
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,230.49,186.74
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,241.85,194.82
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,259.52,207.59
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,308.73,245.53
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,370.08,291.48
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,600.51,468.31
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,836.45,629.33
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,872.08,646.07
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,911.85,667.77
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,945.61,685.1
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,976.77,700.53
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,999.15,711.42
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,1018.18,720.33
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,1035.09,728.01
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,1048.67,733.74
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,1055.79,736.86
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,1059.43,738.08
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,1058.05,736.45
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,1053.16,732.86
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,1042.82,726.14
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,1029.09,717.5
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,1010.63,707.45
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,989.0,695.49
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,964.12,682.32
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,936.05,666.94
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,902.23,647.65
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,865.81,626.37
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,824.92,601.77
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,781.92,575.29
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,735.14,545.01
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,686.83,511.28
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,635.98,475.03
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,584.22,436.85
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,529.67,395.89
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,474.94,353.24
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,414.62,304.36
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,358.7,257.38
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,302.3,209.61
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,247.65,163.01
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,193.17,118.11
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,141.6,79.42
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,87.25,46.88
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,50.5,38.44
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,47.84,36.27
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,45.0,33.8
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,40.65,29.94
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,36.08,25.68
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,28.39,18.33
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,19.64,6.87
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,11.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,17.61,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,69.31,28.91
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,132.4,91.27
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,189.38,140.81
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,256.12,197.76
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,317.38,250.05
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,384.35,305.03
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,444.75,353.07
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,508.2,401.37
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,564.25,442.19
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,623.18,483.35
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,676.76,517.13
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,730.19,548.8
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,777.81,576.52
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,818.3,598.87
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,859.32,620.83
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,898.41,641.03
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,931.54,657.38
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,962.1,671.92
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,989.06,683.88
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,1013.19,694.04
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,1029.52,705.88
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,1042.47,715.95
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,1049.47,721.13
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,1052.9,724.22
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,1051.24,724.72
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,1046.03,723.17
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,1035.34,719.21
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,1021.24,713.07
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,1003.32,703.73
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,982.18,692.33
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,952.74,675.61
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,920.79,657.14
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,887.25,638.17
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,851.18,617.27
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,811.5,592.47
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,769.7,565.95
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,725.0,536.31
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,678.71,503.52
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,628.67,467.53
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,577.57,429.67
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,480.88,357.65
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,412.07,306.29
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,371.28,274.71
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,325.88,238.74
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,295.06,208.44
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,246.13,160.92
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,192.71,116.98
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,137.57,75.53
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,88.05,46.84
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,50.39,37.84
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,48.12,36.04
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,45.72,33.99
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,41.41,30.21
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,36.88,26.04
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,28.76,18.47
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,19.61,7.22
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.67,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,31.51,11.76
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,59.33,40.49
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,91.79,68.57
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,126.75,98.53
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,162.26,128.91
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,199.45,160.12
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,236.1,189.81
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,273.96,219.65
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,306.78,245.07
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,339.05,269.51
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,264.45,209.29
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,184.78,144.12
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,367.44,289.33
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,554.56,428.1
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,450.83,346.9
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,338.36,259.33
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,441.13,337.39
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,558.82,421.84
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,549.67,412.65
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,538.87,403.49
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,625.68,466.47
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,724.78,535.11
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,563.72,419.76
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,402.54,301.56
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,447.44,335.16
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,491.54,366.42
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,614.8,455.75
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,731.9,537.17
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,730.8,535.59
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,728.08,534.14
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,636.56,468.91
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,554.11,409.45
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,406.86,304.92
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,267.0,201.63
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,450.07,340.97
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,613.73,457.21
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,647.29,484.2
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,660.25,496.37
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,612.25,460.06
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,563.08,422.56
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,510.88,383.32
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,458.76,342.76
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,405.31,299.35
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,352.16,254.84
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,298.56,209.66
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,242.34,162.22
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,190.12,118.7
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,140.16,80.46
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,92.56,52.21
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,55.57,43.0
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,51.96,40.03
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,48.09,36.67
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,43.02,32.17
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,37.67,27.22
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,29.12,19.14
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,19.58,7.75
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,18.03,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,67.83,29.67
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,127.71,88.96
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,183.91,138.53
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,249.65,195.92
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,204.11,164.33
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,131.08,105.18
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,156.86,126.67
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,183.26,148.03
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,282.45,229.3
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,392.91,316.64
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,451.88,360.99
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,513.85,406.76
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,556.9,437.82
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,599.81,468.42
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,753.86,583.22
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,892.1,676.2
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,925.34,696.3
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,956.04,715.71
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,984.04,732.45
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,1009.35,747.4
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,1026.04,757.08
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,1039.41,764.76
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,1046.86,767.82
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,1050.8,768.77
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,1050.17,767.85
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,1046.03,764.83
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,1035.91,758.1
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,1022.4,749.33
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,1005.08,737.68
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,984.53,724.03
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,955.63,704.11
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,924.19,682.61
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,891.61,661.63
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,856.44,638.79
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,817.59,613.3
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,776.53,586.09
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,730.99,555.25
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,683.89,521.2
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,633.84,484.1
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,582.72,445.1
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,529.36,403.97
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,472.36,358.68
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,416.31,311.93
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,360.88,264.38
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,304.89,216.07
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,250.72,168.99
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,196.49,123.11
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,140.43,79.57
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,91.12,49.77
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,51.75,39.85
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,49.16,37.73
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,46.39,35.33
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,42.11,31.44
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,37.62,27.18
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,29.53,19.51
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,20.38,8.63
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,12.39,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,18.17,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,66.05,29.03
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,123.42,85.67
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,177.39,133.26
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,240.56,188.49
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,298.47,239.79
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,361.87,294.47
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,266.55,218.47
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,116.84,92.5
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,159.2,127.5
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,211.01,169.19
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,247.96,198.07
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,285.77,227.13
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,378.65,300.13
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,465.43,366.45
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,456.14,356.37
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,431.99,335.75
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,558.96,432.64
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,691.05,528.95
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,839.54,638.49
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,965.55,721.82
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,982.08,730.65
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,995.49,738.54
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,1003.65,743.57
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,1008.51,746.59
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,1008.02,745.28
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,1004.18,741.93
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,995.53,736.05
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,983.63,728.17
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,966.62,717.04
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,946.57,703.97
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,920.05,686.62
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,890.98,667.58
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,858.78,646.34
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,824.17,623.36
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,785.87,597.68
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,745.68,570.47
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,702.09,539.85
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,657.06,506.48
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,608.81,470.1
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,557.78,430.7
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,506.0,390.18
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,454.2,348.28
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,400.85,303.37
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,348.43,258.08
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,295.2,211.92
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,239.55,163.64
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,188.35,119.95
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,139.88,82.03
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,92.91,53.0
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,54.57,42.67
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,51.74,40.25
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,48.71,37.53
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,43.69,32.97
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,38.37,27.97
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,29.24,19.39
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,20.34,8.96
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,15.32,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,63.22,28.44
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,118.02,82.64
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,174.43,131.84
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,240.07,188.96
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,167.48,134.68
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,54.86,41.15
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,65.66,50.25
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,76.64,59.24
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,105.96,83.48
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,135.52,107.52
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,148.19,117.25
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,160.96,126.97
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,180.43,142.3
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,200.1,157.65
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,250.08,196.66
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,312.09,244.04
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,392.89,305.45
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,475.12,366.17
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,745.42,571.46
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,982.34,732.07
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,999.5,740.5
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,1013.5,749.2
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,1021.25,754.45
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,1025.6,757.64
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,1025.53,757.57
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,1022.07,755.43
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,1013.77,750.24
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,1002.18,742.99
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,984.95,731.67
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,964.64,718.41
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,940.76,703.19
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,913.83,685.9
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,881.62,664.59
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,846.86,641.45
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,807.1,615.0
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,765.43,586.94
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,721.06,555.91
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,675.15,521.72
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,625.18,483.85
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,574.65,444.53
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,519.39,401.28
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,466.21,358.14
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,411.5,311.89
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,357.91,265.43
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,303.4,217.99
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,250.73,171.88
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,193.61,123.45
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,143.97,84.67
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,96.06,54.89
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,56.09,44.0
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,53.72,41.99
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,51.2,39.72
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,46.27,35.25
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,41.07,30.34
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,31.2,21.1
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,21.93,10.39
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,10.48,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,49.63,21.9
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,100.97,70.93
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,143.47,109.01
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,191.02,151.15
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,237.56,192.61
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,287.06,235.76
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,333.67,275.14
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,382.01,314.83
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,429.07,352.83
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,476.38,390.13
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,518.0,421.1
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,558.27,450.29
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,494.84,397.22
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,419.0,333.91
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,497.78,395.19
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,591.9,465.72
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,685.7,537.49
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,796.95,619.76
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,818.32,632.82
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,837.21,644.68
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,827.14,635.11
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,813.76,623.45
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,928.2,709.77
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,1023.5,772.67
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,1022.9,771.34
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,1018.97,768.66
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,1009.24,762.17
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,996.3,753.63
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,979.33,743.53
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,959.36,731.4
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,929.32,710.93
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,902.79,692.93
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,870.85,670.82
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,836.57,647.03
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,799.52,621.36
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,758.42,592.61
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,715.11,560.51
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,668.93,525.25
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,595.83,467.52
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,533.62,417.68
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,482.2,377.71
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,431.91,337.54
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,387.87,300.3
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,340.73,259.31
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,297.93,218.95
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,250.77,173.47
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,193.61,129.31
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,156.81,105.65
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,112.79,74.97
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,71.17,57.7
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,66.89,54.01
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,62.36,49.94
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,50.77,39.53
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,39.16,28.93
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,31.15,21.23
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,21.93,10.69
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,17.13,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,66.02,30.12
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,122.46,85.59
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,179.19,135.51
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,244.38,192.76
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,172.87,139.38
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,59.62,45.19
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,71.57,55.24
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,83.53,65.04
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,121.73,96.73
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,160.61,128.48
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,188.56,150.72
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,217.04,173.09
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,283.94,226.46
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,343.87,273.31
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,362.75,286.4
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,381.25,299.17
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,410.95,321.21
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,440.6,342.96
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,447.34,347.07
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,453.57,350.93
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,572.08,440.64
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,678.97,518.9
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,873.71,664.83
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,1031.45,771.15
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,1030.43,768.56
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,1026.03,765.28
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,1016.81,759.33
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,1004.3,751.31
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,986.68,739.93
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,966.0,726.56
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,943.96,712.28
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,918.63,695.73
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,885.39,673.67
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,849.61,649.74
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,810.84,623.52
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,769.79,595.42
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,725.18,564.27
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,678.96,529.38
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,629.53,491.43
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,579.05,451.65
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,526.0,409.53
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,472.7,365.8
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,417.79,318.79
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,358.78,267.47
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,303.13,218.36
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,249.08,170.33
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,195.43,123.84
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,144.51,83.36
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,95.65,52.6
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,47.74,36.8
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,45.76,35.11
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,43.64,33.2
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,39.68,29.58
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,35.51,25.62
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,28.77,19.16
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,21.65,10.69
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,23.74,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,75.77,34.55
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,135.92,94.35
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,190.67,143.61
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,253.98,199.97
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,312.72,252.47
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,376.79,308.13
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,434.18,356.98
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,493.91,406.16
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,549.37,451.12
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,607.53,496.92
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,659.61,534.97
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,711.34,571.04
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,758.96,604.47
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,805.53,636.69
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,839.59,658.19
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,877.33,682.21
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,911.75,704.65
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,943.77,725.25
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,971.05,741.33
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,995.56,755.45
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,948.38,721.86
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,874.13,664.03
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,967.24,734.54
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,1041.3,784.02
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,948.14,719.24
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,834.37,631.96
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,837.26,634.69
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,837.96,635.19
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,778.78,591.23
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,726.48,551.97
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,617.03,471.06
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,513.43,392.87
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,563.43,432.13
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,604.71,463.87
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,632.17,486.83
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,650.16,502.37
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,620.19,480.47
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,588.18,456.87
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,525.48,408.38
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,468.82,364.32
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,413.3,322.03
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,360.69,281.71
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,336.72,262.47
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,310.44,240.66
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,273.0,210.33
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,237.24,181.34
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,202.49,151.1
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,168.82,122.37
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,132.5,100.15
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,110.44,91.52
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,95.54,78.81
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,83.34,68.2
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,58.5,46.19
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,41.78,31.13
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,32.34,22.27
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,23.51,12.3
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,19.0,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,68.24,31.25
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,126.62,88.28
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,182.57,137.27
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,247.93,193.9
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,306.86,245.49
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,371.33,300.25
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,414.45,336.47
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,456.73,370.53
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,518.82,418.9
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,584.41,468.19
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,561.19,446.06
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,514.79,406.41
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,523.95,410.18
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,528.29,409.74
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,521.71,402.04
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,523.26,400.14
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,445.48,339.7
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,351.97,267.37
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,406.15,307.09
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,460.57,345.29
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,590.61,437.93
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,720.98,525.57
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,717.95,519.62
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,702.86,507.29
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,776.95,558.74
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,846.37,605.14
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,851.61,606.45
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,854.55,607.07
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,925.62,660.67
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,975.72,693.13
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,953.07,680.63
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,927.18,666.65
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,895.05,648.33
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,860.28,627.92
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,821.06,604.51
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,779.69,579.04
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,735.2,551.27
