Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,689.02,519.59
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,639.07,483.32
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,588.27,445.22
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,535.06,404.62
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,481.6,362.36
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,422.18,313.68
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,367.45,267.29
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,311.41,219.47
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,257.12,172.75
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,203.82,128.3
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,148.91,85.86
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,99.8,55.15
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,55.11,42.59
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,53.08,41.0
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,50.94,39.17
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,45.99,34.82
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,40.77,30.01
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,32.34,22.1
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,22.68,11.72
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,11.43,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,16.19,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,65.16,29.93
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,121.41,84.95
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,175.63,132.53
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,241.78,190.15
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,301.5,242.44
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,367.03,298.2
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,428.38,349.04
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,493.51,401.1
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,550.52,445.86
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,608.9,490.29
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,660.86,527.54
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,715.23,563.96
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,762.7,594.46
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,809.09,623.54
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,850.0,648.17
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,889.06,671.11
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,915.26,686.9
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,945.82,705.67
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,972.9,720.64
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,997.28,733.77
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,1014.5,744.33
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,1028.47,752.95
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,1035.56,756.47
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,1039.21,757.92
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,1037.89,757.16
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,1033.13,754.34
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,1022.99,748.72
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,1009.56,741.04
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,991.96,730.16
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,971.27,717.3
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,944.02,700.09
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,914.14,681.09
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,882.03,660.1
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,847.44,637.32
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,808.11,611.14
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,766.79,583.37
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,722.53,553.53
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,676.76,520.6
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,627.6,483.6
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,577.53,444.95
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,522.95,402.49
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,470.4,360.16
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,415.9,314.4
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,362.03,267.99
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,307.28,220.22
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,254.29,173.72
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,197.08,125.21
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,146.73,85.48
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,98.3,54.58
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,54.09,42.05
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,50.98,39.5
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,48.32,37.21
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,43.72,33.05
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,38.85,28.49
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,31.33,21.37
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,22.67,11.93
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,11.42,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,18.5,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,67.45,30.85
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,125.11,87.64
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,180.79,136.79
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,246.23,194.28
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,305.27,246.61
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,369.91,302.3
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,429.09,352.17
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,491.47,402.98
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,548.61,448.74
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,605.28,492.92
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,589.99,476.92
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,551.74,443.14
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,676.88,541.61
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,805.5,634.59
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,841.37,656.77
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,881.4,682.34
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,915.09,704.15
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,946.35,724.19
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,973.75,740.12
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,998.41,754.12
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,1016.35,765.8
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,1031.01,775.42
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,1039.26,780.87
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,1044.06,784.16
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,1044.35,784.56
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,1041.14,782.74
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,1030.98,774.89
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,1017.48,764.91
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,999.75,753.29
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,978.86,739.58
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,954.01,723.45
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,926.23,705.34
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,893.46,683.5
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,858.13,659.73
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,817.92,632.28
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,775.85,603.25
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,730.84,572.41
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,684.27,537.98
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,634.66,499.67
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,584.23,459.67
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,531.43,417.26
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,474.94,370.71
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,420.31,323.54
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,365.3,274.75
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,309.43,224.6
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,255.1,175.63
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,200.84,128.12
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,148.85,86.08
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,98.61,53.48
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,47.59,36.65
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,45.56,34.92
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,45.04,34.44
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,41.15,30.9
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,37.04,27.0
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,30.83,21.02
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,23.48,12.73
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,11.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,19.86,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,69.3,31.5
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,128.29,89.67
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,186.5,140.97
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,255.56,201.69
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,314.55,254.49
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,378.89,310.45
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,440.01,362.36
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,503.52,414.6
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,519.53,426.05
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,517.84,422.74
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,619.02,502.04
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,717.4,573.75
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,763.98,605.58
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,809.29,636.33
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,848.77,661.22
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,886.15,684.26
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,919.74,705.99
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,950.77,725.85
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,927.25,708.15
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,875.77,668.3
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,956.58,727.3
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,1020.02,769.3
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,1028.71,774.25
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,1034.0,777.49
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,1033.34,776.88
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,1029.24,774.11
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,1020.74,768.85
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,1008.88,761.42
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,991.34,751.6
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,970.69,739.64
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,946.45,724.09
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,919.18,706.76
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,886.99,686.36
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,852.22,663.91
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,813.43,637.04
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,772.5,608.38
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,727.66,576.29
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,681.2,540.61
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,632.91,502.58
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,583.28,462.54
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,530.79,419.17
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,477.98,374.34
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,422.99,326.7
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,368.39,278.17
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,290.43,216.36
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,250.27,188.71
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,207.2,149.48
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,161.67,109.26
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,120.37,81.59
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,84.18,69.18
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,75.56,61.68
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,67.97,54.93
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,57.23,45.29
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,45.94,34.97
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,34.89,24.66
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,24.74,13.92
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,12.67,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.39,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,64.92,29.36
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,130.6,91.18
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,187.13,141.39
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,253.73,200.3
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,313.23,254.1
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,378.17,311.4
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,438.66,363.26
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,501.24,415.3
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,557.73,460.74
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,615.25,505.62
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,668.92,545.23
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,722.62,583.2
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,763.64,611.92
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,808.34,643.07
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,849.24,671.71
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,888.24,698.83
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,920.97,720.62
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,951.11,740.5
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,974.1,754.24
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,993.78,765.69
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,1010.8,776.42
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,1024.55,784.97
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,1033.9,791.02
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,1039.83,794.86
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,1039.78,794.28
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,1036.23,791.45
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,1027.7,785.74
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,1015.75,777.79
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,998.55,765.48
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,978.14,751.05
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,850.28,658.77
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,718.14,554.1
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,797.74,621.21
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,851.89,662.92
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,814.09,635.93
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,773.79,607.49
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,729.4,575.35
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,683.38,539.73
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,557.59,439.51
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,459.29,360.04
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,481.33,379.13
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,478.5,374.61
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,423.83,326.87
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,369.02,278.0
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,313.18,228.03
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,258.65,178.85
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,198.57,126.2
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,146.38,83.6
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,95.85,50.3
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,49.05,38.26
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,44.21,34.03
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,38.66,29.04
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,35.71,26.34
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,32.62,23.36
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,27.13,18.05
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,21.35,11.42
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,10.47,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,27.94,10.53
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,54.57,37.61
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,84.55,63.77
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,116.81,91.77
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,149.77,120.41
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,184.13,149.71
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,218.04,177.72
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,252.75,205.65
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,178.34,144.29
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,102.57,80.41
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,132.63,104.84
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,162.93,128.75
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,211.66,167.55
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,271.42,214.1
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,218.24,171.13
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,175.36,136.5
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,245.6,191.38
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,328.39,253.76
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,510.2,390.89
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,695.73,522.18
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,866.52,646.49
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,1013.34,742.36
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,1021.69,746.63
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,1026.66,750.56
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,1026.21,751.12
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,1022.31,749.57
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,1013.98,743.82
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,1002.28,735.95
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,984.88,725.27
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,964.32,712.57
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,938.91,697.14
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,910.64,679.69
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,878.7,659.19
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,844.17,636.78
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,806.05,611.7
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,765.55,584.69
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,721.52,555.65
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,675.8,523.34
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,569.27,440.53
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,486.97,375.5
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,449.86,347.24
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,412.24,317.75
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,336.12,259.34
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,273.77,212.35
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,247.72,192.23
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,221.8,171.85
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,192.99,135.06
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,144.17,81.07
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,94.31,48.48
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,48.07,36.93
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,42.49,32.09
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,40.58,30.39
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,34.03,24.54
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,30.87,21.54
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,25.75,16.65
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,20.38,10.56
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,10.0,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.63,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,32.43,12.53
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,60.71,41.49
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,91.41,68.55
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,124.28,97.28
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,157.52,126.36
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,191.97,155.95
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,225.39,183.66
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,259.01,210.73
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,340.21,276.59
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,421.07,340.59
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,560.6,450.07
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,699.67,552.31
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,533.54,422.93
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,305.14,238.92
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,379.46,296.98
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,467.69,362.52
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,501.69,386.69
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,535.58,410.88
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,624.54,477.31
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,727.84,551.73
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,550.95,421.11
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,371.09,284.1
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,382.26,292.47
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,393.16,299.79
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,506.18,384.58
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,627.47,472.15
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,533.64,403.05
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,450.88,341.73
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,499.67,378.54
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,546.56,412.9
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,449.05,341.13
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,350.63,267.65
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,340.5,260.53
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,330.38,253.1
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,262.11,201.33
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,194.83,149.57
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,217.09,167.55
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,238.77,184.91
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,213.83,165.66
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,189.28,146.69
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,182.92,142.26
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,176.63,137.84
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,208.85,163.68
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,232.18,182.1
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,177.08,139.09
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,118.3,92.55
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,148.9,115.84
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,166.68,128.37
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,139.06,108.62
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,116.49,97.08
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,100.34,83.31
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,84.35,69.38
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,68.25,55.05
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,52.02,40.36
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,36.83,26.35
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,21.36,11.44
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,10.66,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,25.73,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,78.56,33.62
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,141.19,96.82
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,197.67,147.36
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,263.39,205.28
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,323.67,258.56
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,388.1,313.72
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,448.35,363.79
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,511.38,414.14
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,569.41,458.57
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,628.47,502.04
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,678.54,535.94
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,732.49,571.22
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,780.43,601.91
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,827.14,631.0
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,869.3,655.7
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,909.45,678.55
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,943.57,697.0
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,975.04,713.47
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,999.59,726.15
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,1020.85,736.77
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,1038.53,746.6
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,1052.81,754.42
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,1062.06,757.78
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,1067.75,759.11
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,1067.85,759.52
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,1064.32,757.88
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,1055.2,752.28
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,1042.55,744.56
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,1025.0,734.47
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,1004.12,722.33
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,979.01,708.13
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,950.74,691.75
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,917.77,671.03
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,882.02,648.39
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,841.99,623.23
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,799.6,596.17
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,753.99,566.14
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,706.53,533.14
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,655.43,496.02
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,603.29,456.98
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,548.94,415.66
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,494.15,372.5
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,437.55,325.94
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,381.5,278.42
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,324.4,229.48
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,263.11,176.76
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,207.04,128.83
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,153.48,86.19
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,101.71,52.52
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,53.69,41.34
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,46.27,35.04
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,40.17,29.76
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,37.28,27.23
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,34.27,24.41
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,28.39,18.84
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,22.2,12.06
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,10.86,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,26.93,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,80.81,33.59
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,145.18,98.41
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,202.85,149.15
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,269.86,206.79
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,329.01,258.13
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,394.67,312.95
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,454.34,361.24
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,516.59,409.57
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,573.95,452.31
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,632.13,494.02
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,680.59,526.4
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,732.74,560.26
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,780.25,589.0
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,826.4,616.08
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,866.91,638.28
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,905.29,658.67
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,844.67,617.54
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,750.51,549.21
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,891.86,646.53
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,1020.46,723.15
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,1037.4,731.75
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,1050.92,739.88
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,1059.01,743.39
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,1063.45,744.85
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,1063.18,745.92
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,1059.28,744.87
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,1047.9,740.05
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,1033.05,733.03
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,1015.73,723.69
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,995.11,712.22
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,967.03,696.45
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,936.31,678.74
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,903.85,660.45
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,868.73,640.06
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,831.06,616.38
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,790.76,590.6
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,745.7,561.96
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,698.85,529.94
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,649.53,493.59
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,598.84,455.17
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,545.15,413.98
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,490.98,370.99
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,435.56,325.03
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,380.39,277.96
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,323.97,229.42
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,263.34,177.15
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,207.71,129.44
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,154.35,86.84
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,102.87,53.26
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,55.09,42.38
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,47.07,35.59
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,40.92,30.28
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,38.07,27.79
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,35.1,25.03
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,29.26,19.51
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,23.12,12.78
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,11.29,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,26.53,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,80.74,33.18
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,146.16,100.02
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,205.94,153.46
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,275.95,215.18
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,335.71,268.47
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,401.99,325.4
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,463.6,376.79
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,528.07,428.42
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,586.63,473.68
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,641.93,515.01
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,694.99,550.66
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,747.64,584.82
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,795.77,615.75
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,842.44,645.05
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,883.8,670.18
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,922.96,693.47
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,956.83,712.92
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,987.94,730.38
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,1010.6,742.2
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,1029.59,751.7
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,1046.91,762.2
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,1060.81,770.61
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,1069.18,775.62
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,1073.95,778.51
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,1073.1,777.96
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,1068.63,775.26
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,1059.05,769.43
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,1045.96,761.45
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,1027.99,750.41
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,1006.71,737.27
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,980.76,721.48
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,951.71,703.55
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,918.02,682.03
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,881.61,658.54
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,841.07,632.02
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,798.3,603.68
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,751.96,573.62
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,703.92,540.43
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,653.01,502.24
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,601.1,462.24
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,547.06,420.17
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,492.64,376.36
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,436.45,329.14
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,380.87,281.18
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,324.3,232.01
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,263.66,179.23
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,208.43,131.45
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,155.64,88.93
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,110.34,70.72
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,115.49,95.07
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,99.8,81.83
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,85.15,69.24
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,73.35,58.84
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,57.41,44.57
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,42.27,30.78
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,26.88,15.9
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,13.9,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,24.5,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,77.45,30.64
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,141.29,96.1
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,198.62,147.16
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,265.68,205.9
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,325.79,258.8
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,389.86,313.24
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,450.35,363.07
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,513.79,413.17
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,570.83,456.67
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,628.74,499.22
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,677.99,531.5
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,730.98,565.09
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,778.06,594.68
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,823.8,622.78
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,864.33,645.6
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,902.77,666.59
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,936.6,685.51
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,967.75,702.53
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,992.07,715.07
