Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,1013.07,725.52
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,1029.86,734.12
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,1043.28,740.71
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,1051.3,744.07
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,1055.73,745.36
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,1055.52,745.4
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,1051.73,743.38
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,1041.91,738.41
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,1028.64,731.34
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,1011.02,721.55
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,990.14,709.67
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,963.0,693.7
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,933.03,675.8
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,900.19,657.12
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,864.71,636.39
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,825.9,612.15
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,784.81,585.95
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,739.86,557.25
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,693.22,525.32
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,643.59,488.84
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,592.8,450.4
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,539.97,409.91
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,486.73,367.66
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,431.42,322.42
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,376.46,276.0
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,320.71,227.9
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,260.83,176.14
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,206.49,129.61
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,154.42,87.94
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,103.39,54.15
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,56.05,36.0
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,46.97,35.64
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,40.83,30.32
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,37.99,27.78
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,35.02,24.96
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,29.19,19.45
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,23.05,12.8
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,11.26,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,23.73,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,76.91,29.51
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,141.7,96.72
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,199.38,148.69
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,266.71,208.51
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,327.29,262.87
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,391.84,319.14
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,452.64,370.73
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,516.11,422.63
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,573.07,467.58
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,630.88,511.63
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,684.04,549.4
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,732.08,581.82
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,779.98,614.61
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,826.57,645.91
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,867.74,671.92
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,906.92,696.18
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,940.76,717.49
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,971.93,736.84
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,997.22,750.67
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,1019.42,762.37
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,1036.95,772.83
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,1051.07,781.14
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,1059.15,784.07
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,1063.64,784.81
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,1063.51,784.17
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,1059.75,781.32
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,1051.39,774.54
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,1039.49,765.57
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,1022.17,754.25
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,1001.5,740.82
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,974.16,722.99
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,944.02,703.31
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,911.68,682.1
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,876.59,658.92
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,837.41,633.06
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,795.98,605.39
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,750.85,575.71
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,703.96,542.78
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,653.99,504.99
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,602.78,465.26
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,548.94,422.42
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,494.7,378.01
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,438.62,330.99
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,382.75,282.83
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,325.95,233.48
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,265.07,180.45
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,209.26,132.35
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,155.84,89.23
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,104.37,54.85
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,56.72,36.41
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,47.4,36.32
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,41.62,31.29
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,38.39,28.38
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,35.01,25.17
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,29.62,20.01
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,23.98,13.72
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,11.7,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,26.14,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,79.7,29.32
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,145.49,99.1
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,204.59,152.66
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,272.25,213.1
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,333.39,268.27
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,399.5,326.04
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,460.93,377.69
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,525.2,429.56
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,582.65,474.65
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,636.83,515.69
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,690.32,553.0
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,743.44,588.9
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,790.35,619.45
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,835.75,648.31
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,876.23,673.17
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,914.49,696.1
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,946.09,714.16
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,974.85,730.14
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,997.36,742.23
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,1016.35,752.02
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,1031.91,761.51
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,1044.04,768.88
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,1051.6,773.84
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,1055.61,776.62
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,1053.54,775.55
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,1047.89,772.29
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,1038.68,766.78
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,1025.99,759.06
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,1008.45,748.17
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,987.62,735.11
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,961.86,718.72
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,933.18,700.28
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,901.04,680.17
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,866.16,658.01
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,828.0,632.54
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,787.31,605.02
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,742.11,574.89
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,695.12,542.06
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,645.51,504.09
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,594.52,464.02
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,540.42,420.24
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,485.93,374.9
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,430.25,327.39
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,374.93,278.93
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,318.31,229.06
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,262.91,179.72
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,208.15,131.75
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,149.74,84.1
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,98.2,49.35
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,50.14,30.47
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,40.76,30.47
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,39.61,29.51
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,36.64,26.84
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,30.74,21.43
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,26.05,16.89
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,21.15,11.4
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,10.35,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,23.58,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,76.86,26.7
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,142.88,96.7
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,201.01,149.31
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,268.59,209.35
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,327.98,262.62
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,394.16,319.89
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,390.14,318.74
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,363.24,296.99
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,493.0,401.69
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,635.33,511.37
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,684.41,544.08
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,737.14,578.39
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,784.05,607.79
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,829.58,635.46
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,870.57,659.81
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,909.39,682.23
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,942.87,700.72
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,973.65,717.2
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,1000.05,731.31
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,1023.38,743.41
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,1039.96,752.68
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,1053.13,759.93
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,1062.31,764.07
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,1067.91,766.08
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,1067.84,766.18
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,1064.14,764.16
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,1054.84,758.56
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,1042.0,750.73
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,1024.27,740.65
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,1003.21,728.42
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,975.54,711.84
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,945.11,693.35
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,912.5,673.22
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,877.19,651.06
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,838.14,626.11
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,796.82,599.27
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,751.88,569.06
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,705.18,535.74
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,654.92,498.6
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,603.57,459.6
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,550.3,418.57
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,496.6,375.83
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,440.62,329.45
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,385.1,282.18
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,323.57,229.89
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,268.0,181.59
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,212.81,134.54
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,160.19,92.48
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,108.95,58.34
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,56.7,35.54
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,46.42,35.17
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,44.74,33.76
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,41.24,30.7
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,37.57,27.32
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,31.39,21.46
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,24.89,14.44
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,12.13,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,20.75,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,72.7,23.65
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,137.17,92.35
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,194.33,142.96
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,261.32,200.85
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,322.4,254.07
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,387.55,308.91
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,448.17,358.48
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,511.61,408.27
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,569.55,451.99
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,628.47,494.78
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,682.28,530.67
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,731.05,561.26
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,779.0,591.7
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,825.66,620.69
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,867.6,646.06
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,907.52,669.79
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,941.42,690.66
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,972.65,709.8
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,996.15,722.56
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,1016.28,733.25
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,1033.66,744.38
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,1047.68,753.49
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,1056.26,757.82
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,1061.27,760.03
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,1061.18,760.03
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,1057.5,757.94
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,1048.3,753.05
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,1035.63,746.04
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,1018.13,735.47
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,997.36,722.86
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,972.89,708.3
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,945.28,691.6
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,913.04,671.33
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,878.05,649.1
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,839.27,624.12
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,798.16,597.31
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,753.02,568.5
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,706.1,536.55
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,655.78,499.37
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,604.25,460.24
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,550.89,419.24
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,497.03,376.44
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,440.8,329.84
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,384.88,282.16
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,328.29,233.41
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,267.51,180.89
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,211.55,132.75
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,157.92,89.56
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,106.2,55.09
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,58.17,36.15
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,46.94,35.47
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,40.8,30.17
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,37.95,27.69
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,34.98,24.94
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,29.59,19.82
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,23.94,13.63
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,11.68,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,19.18,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,69.3,20.68
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,131.6,88.34
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,187.56,138.38
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,253.0,195.71
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,312.52,248.07
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,377.45,303.24
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,435.51,351.15
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,497.97,400.42
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,555.3,443.94
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,613.67,486.49
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,666.76,522.13
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,719.71,555.62
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,761.91,581.78
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,807.72,609.98
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,847.9,633.19
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,886.11,654.72
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,919.47,674.06
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,950.22,691.59
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,976.48,706.83
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,999.82,720.23
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,1016.71,730.34
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,1030.27,738.51
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,1037.44,741.99
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,1041.07,743.38
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,1041.11,743.49
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,1037.64,741.53
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,1027.71,734.75
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,1014.39,725.92
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,997.75,716.45
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,977.89,704.9
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,950.57,688.91
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,920.66,671.04
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,888.69,652.19
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,854.15,631.39
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,816.38,607.22
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,776.39,581.23
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,732.59,552.03
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,687.15,519.59
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,638.59,483.9
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,588.99,446.42
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,536.85,406.51
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,484.37,365.03
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,425.91,317.21
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,371.52,271.17
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,316.48,224.16
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,262.89,177.83
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,209.62,132.42
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,158.82,91.88
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,104.58,55.28
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,58.43,36.47
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,47.07,35.42
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,44.64,33.38
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,41.17,30.3
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,37.51,26.91
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,30.89,20.75
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,23.9,13.46
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,11.67,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,55.61,13.92
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,129.23,86.06
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,184.25,135.28
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,248.56,191.57
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,307.79,243.63
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,372.51,298.64
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,430.28,346.38
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,492.33,395.44
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,549.54,438.19
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,607.86,479.91
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,660.85,515.55
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,713.68,548.99
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,756.33,575.96
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,802.7,605.1
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,843.67,628.86
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,882.72,650.94
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,916.77,670.71
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,948.31,688.72
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,970.71,700.78
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,989.61,710.7
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,1008.05,721.8
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,1023.26,730.95
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,1032.11,735.35
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,1037.55,737.74
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,1038.01,738.59
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,1035.01,737.39
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,1026.59,732.86
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,1014.8,726.28
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,998.27,716.72
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,978.58,705.15
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,955.65,691.44
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,929.56,675.61
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,898.06,655.78
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,863.88,634.06
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,825.12,609.36
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,784.14,582.86
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,739.58,554.43
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,693.31,522.86
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,644.45,487.02
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,594.38,449.24
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,541.51,408.15
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,488.22,365.52
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,433.48,320.54
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,378.92,274.46
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,318.47,223.5
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,263.95,176.5
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,209.05,130.03
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,156.32,88.07
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,105.69,54.58
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,58.63,35.89
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,46.88,35.1
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,40.76,29.86
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,37.5,27.05
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,34.08,23.94
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,28.67,18.85
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,22.98,12.73
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,11.22,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,55.43,12.28
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,128.72,85.88
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,183.53,135.2
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,247.47,191.34
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,307.27,243.94
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,372.68,299.59
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,431.45,348.16
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,491.76,395.97
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,549.05,439.67
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,607.49,482.51
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,661.5,520.24
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,715.56,555.82
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,758.19,581.42
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,804.59,609.06
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,846.75,633.68
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,887.11,656.67
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,920.84,677.57
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,952.04,696.8
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,978.64,711.67
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,1002.22,724.6
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,1020.09,735.36
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,1034.66,744.17
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,1044.33,749.23
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,1050.49,752.19
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,1050.57,752.29
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,1047.1,750.34
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,1038.63,745.94
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,1026.71,739.42
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,1009.96,729.33
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,989.96,717.22
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,963.31,701.26
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,933.92,683.42
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,902.48,664.98
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,868.37,644.52
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,830.74,620.2
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,790.7,594.0
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,746.49,564.59
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,700.54,531.99
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,651.58,495.89
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,601.27,457.77
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,548.1,417.03
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,494.51,374.58
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,439.45,328.93
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,384.55,282.15
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,323.25,230.02
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,267.88,181.86
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,213.02,134.91
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,160.38,92.53
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,109.01,57.93
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,61.41,38.45
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,44.88,33.82
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,43.13,32.35
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,39.98,29.54
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,36.69,26.43
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,30.47,20.59
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,23.93,13.62
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,11.67,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,54.47,10.31
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,125.23,84.32
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,182.17,135.42
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,249.54,194.67
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,310.67,249.06
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,377.69,306.91
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,298.59,244.97
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,168.3,136.07
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,191.34,154.77
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,214.42,172.79
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,267.42,215.11
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,322.7,258.26
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,472.19,376.18
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,624.25,490.44
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,763.34,593.19
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,897.48,682.88
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,932.26,703.73
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,964.51,723.69
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,989.76,738.02
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,1011.9,750.34
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,1029.71,761.3
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,1044.22,770.23
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,1053.81,774.6
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,1059.9,776.84
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,1060.42,776.6
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,1057.39,774.25
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,1048.35,767.18
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,1035.87,758.04
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,1019.06,747.64
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,998.98,735.18
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,974.36,719.73
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,946.73,702.27
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,914.4,682.53
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,879.35,660.8
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,840.55,635.36
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,799.44,608.06
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,754.32,577.39
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,707.45,543.59
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,657.63,506.23
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,606.63,466.98
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,553.09,425.54
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,499.11,382.32
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,443.67,335.9
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,388.58,288.48
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,326.83,235.5
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,271.05,186.54
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,215.94,138.7
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,163.39,95.93
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,112.2,61.19
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,59.85,37.36
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,47.91,36.78
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,46.31,35.44
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,42.89,32.36
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,39.32,28.98
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,33.22,23.15
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,26.82,16.09
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,12.97,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,46.72,6.31
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,107.55,72.24
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,160.89,119.36
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,226.09,175.76
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,285.97,227.89
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,352.11,283.79
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,412.24,333.18
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,475.91,383.35
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,534.05,427.52
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,593.89,471.23
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,648.65,510.01
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,701.24,545.14
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,750.68,576.02
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,799.27,605.48
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,841.46,629.4
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,881.89,651.67
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,917.02,673.41
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,949.76,693.57
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,973.9,706.84
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,1003.51,723.65
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,1022.16,735.69
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,1037.56,745.88
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,1046.07,750.43
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,1051.1,752.94
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,1051.62,754.17
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,1048.65,753.32
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,1040.21,749.75
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,1028.38,744.01
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,1011.3,734.3
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,991.05,722.54
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,964.14,706.38
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,934.56,688.35
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,902.66,668.21
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,868.2,646.21
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,829.91,621.41
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,789.34,594.79
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,744.71,565.04
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,698.47,531.77
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,649.38,495.57
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,599.08,457.45
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,546.22,416.13
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,489.84,371.05
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,434.48,325.5
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,379.56,278.98
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,323.76,231.33
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,269.58,184.44
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,215.13,137.88
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,163.29,96.21
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,108.58,58.74
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,62.45,39.29
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,50.15,38.25
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,47.86,36.34
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,44.12,33.01
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,40.18,29.34
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,33.2,22.81
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,25.83,15.05
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,12.56,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
