Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,45.43,3.7
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,105.01,70.13
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,157.87,116.96
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,223.39,173.83
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,282.29,226.06
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,347.37,282.46
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,406.88,332.45
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,469.88,383.45
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,527.56,428.33
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,586.93,472.77
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,640.98,511.87
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,693.15,547.28
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,741.52,579.64
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,789.03,610.76
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,831.71,637.23
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,872.78,662.19
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,900.28,679.47
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,932.27,699.88
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,959.7,715.79
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,984.38,729.87
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,1002.68,740.57
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,1017.82,749.33
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,1028.16,754.31
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,1035.16,757.27
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,1036.25,758.01
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,1033.89,756.7
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,1026.13,752.03
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,1015.01,745.32
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,998.67,735.29
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,979.18,723.27
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,953.06,706.88
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,924.29,688.7
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,892.73,668.55
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,858.63,646.52
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,820.87,621.78
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,780.92,595.28
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,736.83,565.25
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,691.16,531.76
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,642.61,495.6
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,593.01,457.64
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,538.32,415.45
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,485.42,373.15
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,430.26,327.12
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,375.71,280.34
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,320.77,232.42
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,267.53,185.51
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,214.09,139.43
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,158.55,94.36
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,109.52,60.96
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,64.55,41.68
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,52.06,40.43
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,49.47,38.22
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,45.37,34.55
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,41.06,30.5
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,33.65,23.46
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,24.96,14.48
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,12.56,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,44.8,1.05
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,104.17,69.35
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,159.21,118.19
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,224.48,175.03
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,283.81,227.5
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,349.35,283.97
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,295.35,242.01
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,196.08,159.38
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,237.93,194.04
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,290.3,236.16
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,376.19,305.16
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,480.13,385.82
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,504.46,401.44
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,526.11,415.15
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,575.23,450.36
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,625.16,485.27
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,789.0,608.41
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,935.35,707.39
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,958.88,719.1
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,979.12,729.83
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,997.73,740.92
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,1013.22,750.01
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,1022.47,754.27
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,1028.37,756.5
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,1029.4,756.6
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,1027.06,754.67
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,1018.85,749.63
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,1007.38,742.59
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,991.77,732.42
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,973.08,720.33
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,951.3,706.72
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,926.42,691.03
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,895.26,670.65
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,861.53,648.48
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,823.33,623.46
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,783.01,596.72
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,738.86,567.75
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,693.14,535.19
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,644.48,498.6
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,594.88,460.35
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,539.91,417.1
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,486.63,373.84
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,431.58,327.99
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,377.35,281.58
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,322.85,234.49
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,270.0,188.24
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,212.02,138.56
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,161.25,97.37
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,112.38,63.93
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,67.6,44.45
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,55.24,43.4
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,52.8,41.34
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,47.99,37.01
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,42.89,32.24
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,34.11,23.96
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,25.77,15.18
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,12.97,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,45.66,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,108.55,71.6
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,163.67,121.11
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,229.38,178.6
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,219.95,176.92
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,182.11,148.14
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,218.27,178.75
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,255.81,209.6
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,302.22,247.42
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,350.83,286.22
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,342.68,277.17
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,318.8,255.68
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,404.51,323.36
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,484.52,384.68
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,572.03,449.76
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,652.29,507.81
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,713.38,550.02
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,764.25,584.52
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,888.16,672.67
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,998.82,743.65
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,1016.94,753.35
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,1031.76,761.95
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,1041.66,768.05
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,1048.07,772.03
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,1048.4,772.23
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,1045.18,770.29
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,1036.94,763.76
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,1025.24,755.12
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,1008.68,744.35
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,988.85,731.54
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,959.38,712.86
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,927.49,692.52
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,895.77,671.79
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,861.49,649.2
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,823.15,624.01
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,782.67,597.09
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,738.71,568.21
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,693.1,535.84
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,644.51,499.21
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,594.91,460.88
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,542.12,418.96
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,485.86,373.33
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,431.07,327.62
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,376.92,281.16
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,321.43,233.26
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,267.58,186.1
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,214.21,140.13
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,158.82,95.08
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,109.46,61.14
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,64.12,41.47
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,51.32,40.03
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,48.69,37.7
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,44.56,33.98
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,40.21,29.88
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,32.78,22.85
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,24.91,14.52
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,12.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,48.36,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,113.73,73.92
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,169.72,124.58
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,236.59,183.17
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,295.93,236.49
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,361.15,293.59
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,302.19,247.93
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,195.05,158.67
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,189.55,153.79
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,174.48,140.46
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,203.71,163.75
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,242.54,194.21
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,276.23,220.04
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,310.37,245.79
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,434.97,342.94
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,554.03,431.94
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,599.41,463.28
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,632.28,485.87
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,820.48,626.72
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,989.56,739.32
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,1007.74,748.54
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,1022.71,757.29
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,1031.89,762.93
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,1037.62,766.48
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,1038.34,766.37
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,1035.61,764.18
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,1026.45,757.03
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,1013.96,747.87
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,997.28,736.99
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,977.47,724.16
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,956.26,710.9
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,931.72,695.4
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,899.59,674.35
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,864.85,651.47
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,825.59,625.35
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,784.18,597.54
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,740.09,568.65
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,694.31,536.61
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,644.61,499.22
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,593.88,460.08
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,541.5,419.36
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,488.79,377.0
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,433.48,330.7
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,374.19,280.06
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,318.9,231.83
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,265.09,184.22
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,211.1,137.09
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,159.68,94.89
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,109.61,60.42
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,58.55,36.47
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,45.96,35.29
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,43.88,33.44
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,40.38,30.28
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,36.7,26.79
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,30.06,20.49
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,23.04,12.97
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,11.28,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,44.5,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,106.8,69.13
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,160.85,118.16
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,225.39,174.64
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,285.15,228.05
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,351.2,285.73
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,281.11,230.76
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,162.51,131.36
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,174.43,141.09
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,178.59,143.95
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,290.07,235.14
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,392.5,315.98
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,486.79,388.5
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,576.95,455.82
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,619.79,485.11
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,662.39,513.98
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,810.58,624.51
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,938.71,710.51
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,967.05,726.15
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,992.69,740.92
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,1011.68,752.71
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,1027.41,762.5
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,1036.74,768.21
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,1042.61,771.82
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,1043.95,772.63
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,1041.78,771.29
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,1034.12,766.47
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,1023.02,759.53
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,1007.09,749.49
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,987.91,737.35
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,962.44,721.03
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,934.15,702.79
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,903.37,682.44
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,869.89,660.15
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,832.44,635.0
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,792.58,607.99
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,748.07,577.43
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,701.81,543.79
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,653.42,507.38
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,603.67,468.91
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,550.84,427.64
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,497.51,384.57
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,442.44,338.15
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,387.51,290.51
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,326.12,237.36
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,270.59,188.15
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,215.42,139.73
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,162.64,96.21
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,111.34,60.87
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,59.06,36.6
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,46.44,35.78
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,44.76,34.36
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,41.29,31.2
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,37.65,27.72
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,31.94,22.2
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,25.98,15.34
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,12.59,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,45.2,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,106.51,68.53
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,161.31,118.6
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,227.04,176.26
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,285.44,228.37
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,349.9,284.25
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,409.23,334.43
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,471.92,385.36
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,423.45,345.5
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,336.18,273.04
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,370.75,299.54
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,405.19,324.67
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,481.18,381.95
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,550.45,432.46
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,714.52,555.8
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,865.8,657.88
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,794.52,605.2
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,678.55,516.62
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,841.47,637.68
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,982.64,729.03
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,1001.07,739.07
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,1016.28,748.5
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,945.48,701.56
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,848.98,630.09
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,950.22,706.52
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,1030.96,759.21
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,1022.93,754.4
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,1011.49,748.25
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,995.26,738.49
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,975.8,726.61
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,948.82,710.02
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,919.2,691.5
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,887.54,671.08
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,853.29,648.67
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,815.72,623.73
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,775.89,596.91
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,731.83,567.43
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,686.11,534.86
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,638.35,498.47
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,589.31,460.12
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,537.02,418.88
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,484.38,376.02
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,430.33,330.04
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,376.41,282.94
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,316.34,230.59
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,262.15,182.32
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,208.24,134.77
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,156.43,91.84
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,106.5,57.41
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,60.31,37.87
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,43.01,32.67
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,40.79,30.69
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,37.56,27.76
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,34.16,24.53
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,28.32,18.96
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,22.18,12.15
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,10.87,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,46.73,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,112.43,70.94
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,166.46,121.35
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,230.86,178.24
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,225.5,180.84
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,191.63,156.12
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,227.75,186.91
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,264.66,217.38
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,343.92,282.64
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,423.02,346.47
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,559.84,455.3
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,695.49,557.1
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,737.72,585.5
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,783.79,616.97
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,825.86,644.23
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,866.2,669.91
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,901.0,692.74
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,933.34,713.79
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,958.83,729.12
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,981.24,742.39
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,999.31,753.78
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,1014.13,763.1
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,1024.09,769.29
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,1030.62,773.32
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,1031.64,773.41
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,1029.15,771.33
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,1021.68,764.6
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,1010.78,755.76
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,994.57,744.93
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,975.13,732.03
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,948.6,714.39
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,919.38,694.94
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,888.13,673.75
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,854.26,650.7
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,816.92,625.42
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,777.24,598.31
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,732.98,567.69
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,687.04,534.21
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,639.05,497.69
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,589.77,459.23
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,537.23,418.02
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,484.33,375.15
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,430.23,329.37
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,376.3,282.42
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,316.1,230.15
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,261.88,181.97
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,207.73,134.28
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,155.74,91.23
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,105.27,56.38
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,58.6,36.49
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,41.92,31.76
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,40.03,30.15
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,36.77,27.18
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,33.34,23.9
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,27.92,18.68
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,22.22,12.18
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,10.89,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,46.57,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,113.85,70.65
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,167.26,121.3
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,230.94,177.89
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,242.5,193.85
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,236.72,192.6
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,278.73,228.46
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,321.4,263.6
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,450.23,369.34
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,583.4,475.36
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,631.34,509.35
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,683.22,544.97
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,729.85,575.82
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,775.38,605.23
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,815.7,630.69
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,854.1,654.44
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,887.94,676.03
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,919.32,695.82
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,945.31,710.53
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,968.28,723.18
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,986.48,734.52
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,1001.45,743.84
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,1010.6,748.48
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,1016.29,750.98
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,1017.46,751.62
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,1015.14,750.13
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,1008.33,744.37
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,998.08,736.5
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,982.52,726.65
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,963.7,714.71
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,938.71,698.66
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,910.92,680.73
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,880.11,660.67
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,846.64,638.67
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,809.7,614.1
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,770.39,587.67
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,726.74,558.75
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,681.32,527.17
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,633.42,490.97
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,584.17,452.76
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,532.32,411.33
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,479.98,368.32
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,425.9,322.81
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,371.97,276.14
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,316.74,227.96
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,262.73,180.22
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,203.4,128.78
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,151.56,86.24
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,100.92,51.64
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,53.88,32.04
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,41.59,31.0
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,39.66,29.3
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,33.19,23.57
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,30.0,20.57
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,24.87,15.71
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,19.48,9.69
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,9.58,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,47.0,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,115.95,70.63
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,169.2,121.64
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,231.42,176.79
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,289.32,228.76
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,352.77,284.05
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,410.92,333.03
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,471.87,382.31
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,527.69,427.25
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,580.7,468.84
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,632.23,505.87
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,683.52,541.14
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,730.36,573.26
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,776.1,604.12
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,817.04,630.28
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,856.08,654.79
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,890.13,676.88
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,921.69,697.21
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,946.39,711.86
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,967.81,724.34
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,986.44,736.01
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,1001.86,745.64
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,1011.83,751.76
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,1018.43,755.81
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,1019.64,756.42
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,1017.35,754.87
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,1010.48,750.8
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,1000.15,744.53
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,984.08,734.46
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,964.72,722.25
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,940.46,706.69
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,913.27,689.09
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,882.6,668.75
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,849.19,646.41
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,813.02,622.19
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,774.33,595.95
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,731.95,567.7
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,687.58,537.04
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,640.63,501.04
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,592.12,462.85
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,540.95,422.17
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,488.9,379.42
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,435.35,334.12
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,381.56,287.15
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,325.82,237.45
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,270.85,187.83
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,215.44,138.58
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,156.2,89.37
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,103.3,52.7
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,53.71,31.94
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,42.16,31.91
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,41.52,31.33
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,34.92,25.4
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,31.79,22.42
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,26.71,17.52
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,21.4,11.28
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,10.51,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,47.4,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,116.73,70.75
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,172.89,124.99
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,240.0,184.53
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,298.85,237.75
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,365.24,295.92
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,426.32,348.17
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,490.61,401.06
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,548.7,447.05
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,608.01,492.19
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,658.35,528.06
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,712.66,564.99
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,760.92,596.57
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,807.98,626.6
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,850.86,653.07
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,891.81,677.73
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,926.94,699.78
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,959.46,719.96
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,985.96,734.64
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,1009.27,747.18
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,1028.13,758.77
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,1043.59,768.26
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,1053.04,772.98
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,1058.9,775.51
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,1060.08,776.63
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,1057.61,775.52
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,1049.51,769.8
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,1037.83,761.81
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,1021.67,751.64
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,1002.09,739.29
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,976.18,723.1
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,947.34,704.9
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,915.34,683.87
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,880.55,660.86
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,841.76,635.23
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,800.53,607.68
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,755.71,576.9
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,709.01,543.61
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,659.1,506.15
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,607.84,466.69
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,554.06,424.93
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,499.74,381.37
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,443.62,334.43
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,387.7,286.35
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,330.43,236.71
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,274.33,187.43
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,212.69,134.34
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,158.66,90.31
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,106.08,54.66
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,57.19,34.66
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,45.06,33.9
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,39.46,28.99
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,36.55,26.45
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,33.53,23.63
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,28.09,18.43
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,22.39,11.76
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,10.99,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
