Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,39.55,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,111.36,65.85
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,166.77,118.98
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,233.38,176.93
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,293.38,229.84
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,358.15,285.28
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,418.37,335.44
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,481.82,386.15
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,539.7,430.66
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,598.84,474.4
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,652.72,510.89
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,701.71,541.69
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,749.64,573.56
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,796.45,604.21
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,838.59,630.09
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,878.76,654.33
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,913.78,676.19
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,946.27,696.33
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,970.86,710.59
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,992.09,722.75
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,1010.47,733.92
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,1025.56,743.09
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,1035.77,747.83
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,1042.48,750.49
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,1043.59,751.22
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,1041.15,749.87
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,1033.19,745.72
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,1021.76,739.44
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,1005.94,729.87
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,986.82,718.24
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,964.35,705.35
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,938.64,690.19
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,907.34,670.38
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,873.24,648.6
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,835.28,624.32
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,794.92,598.1
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,750.79,569.77
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,704.77,538.66
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,655.81,502.3
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,605.42,463.83
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,552.17,422.75
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,498.32,379.78
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,442.38,333.1
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,386.46,285.1
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,329.21,235.6
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,273.13,186.42
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,211.49,133.28
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,157.21,89.01
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,104.48,53.28
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,55.36,33.31
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,43.45,32.57
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,41.6,31.0
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,34.98,25.18
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,31.87,22.28
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,26.36,17.02
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,20.56,10.28
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,10.12,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,39.91,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,112.61,65.68
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,168.89,121.42
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,235.93,180.97
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,294.79,234.25
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,361.32,292.63
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,421.24,344.06
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,484.12,395.94
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,542.97,443.58
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,603.17,490.69
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,653.31,526.81
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,707.33,563.83
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,756.98,596.41
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,805.56,627.4
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,848.51,654.04
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,889.49,678.84
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,925.3,701.03
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,958.58,721.3
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,987.03,736.79
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,1012.52,750.2
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,1031.45,761.26
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,1046.98,770.23
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,1057.53,774.6
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,1064.45,776.78
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,1065.15,777.19
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,1062.19,775.43
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,1054.07,769.01
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,1042.36,760.43
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,1025.68,750.21
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,1005.59,737.84
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,977.88,720.93
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,947.37,702.07
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,915.49,681.76
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,880.82,659.43
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,841.39,633.95
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,799.6,606.52
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,754.31,576.9
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,707.24,544.47
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,657.52,507.29
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,606.55,468.13
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,552.55,425.41
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,498.07,381.05
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,441.87,334.07
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,385.95,286.0
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,329.02,236.64
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,268.15,183.65
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,212.2,135.02
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,158.57,91.28
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,106.34,55.85
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,57.94,36.08
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,46.37,35.2
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,40.29,29.85
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,37.03,26.98
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,33.61,23.79
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,27.73,18.17
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,21.55,10.9
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,37.85,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,106.48,60.72
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,163.47,116.76
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,231.39,175.98
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,292.07,229.52
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,359.14,286.67
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,418.75,335.49
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,483.27,385.65
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,542.64,430.21
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,603.41,473.67
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,658.49,510.93
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,708.68,542.28
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,757.8,571.97
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,805.82,600.03
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,848.48,623.49
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,889.22,645.2
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,924.49,666.53
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,957.2,686.23
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,980.96,698.99
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,1001.08,709.6
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,1019.91,721.88
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,1035.45,732.23
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,1045.09,738.55
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,1051.22,742.75
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,1052.29,744.48
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,1049.8,744.12
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,1042.28,739.27
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,1031.28,732.33
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,1014.41,723.2
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,994.27,711.98
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,971.29,699.43
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,945.08,684.6
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,913.32,665.46
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,878.79,644.31
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,839.57,619.75
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,798.04,593.3
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,753.3,565.08
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,706.74,533.92
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,656.89,497.48
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,605.84,459.12
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,552.07,417.6
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,497.83,374.4
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,441.67,328.43
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,385.85,281.38
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,324.39,229.51
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,268.74,181.43
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,212.94,133.77
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,159.57,91.01
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,107.82,56.55
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,59.91,37.45
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,44.1,32.7
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,41.92,30.86
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,38.73,28.09
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,35.41,25.01
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,29.16,19.1
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,22.57,11.31
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,13.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,38.76,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,108.89,60.33
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,166.9,118.39
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,235.56,177.83
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,297.06,231.84
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,363.48,288.25
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,425.12,338.85
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,489.99,389.55
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,549.91,434.89
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,611.16,479.37
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,666.05,516.82
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,716.03,548.61
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,765.42,579.23
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,813.64,608.32
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,857.27,634.54
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,898.97,659.18
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,934.27,679.41
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,966.94,697.86
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,994.14,713.65
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,1018.11,727.46
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,1037.07,738.75
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,1052.62,748.08
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,1062.14,754.66
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,1068.03,759.17
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,1069.24,760.88
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,1066.78,760.43
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,1059.15,756.85
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,1047.92,751.08
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,1031.2,741.25
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,1011.06,729.31
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,984.62,713.91
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,955.29,696.51
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,922.32,677.4
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,886.58,656.23
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,847.11,631.0
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,805.33,603.93
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,759.89,573.69
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,712.66,540.65
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,662.16,503.75
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,610.49,464.9
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,555.89,423.34
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,500.9,380.02
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,444.53,333.51
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,388.58,285.99
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,326.32,233.18
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,269.94,184.2
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,214.08,136.48
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,160.96,93.8
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,109.41,59.15
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,56.97,36.02
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,46.43,35.26
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,44.36,33.42
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,40.88,30.34
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,37.24,26.94
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,30.6,20.58
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,23.61,12.07
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,13.82,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,7.63,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,14.84,4.46
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,28.34,17.74
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,42.43,30.17
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,59.58,45.12
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,76.65,59.85
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,94.73,75.03
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,112.77,89.87
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,144.01,115.57
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,176.33,141.68
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,226.94,182.18
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,271.72,217.13
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,404.04,322.84
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,547.25,432.13
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,596.4,465.99
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,646.2,500.28
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,810.34,620.22
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,955.4,714.26
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,982.8,728.6
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,1007.18,742.25
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,1026.9,754.33
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,1043.27,764.38
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,976.92,720.92
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,884.47,654.15
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,982.7,726.36
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,1060.12,775.76
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,1052.54,768.84
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,1041.39,760.67
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,1025.29,750.33
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,1005.8,737.9
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,978.57,720.47
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,948.49,701.22
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,915.83,680.2
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,880.45,657.26
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,841.4,631.68
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,800.09,604.36
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,754.27,574.73
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,706.75,542.09
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,655.95,504.31
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,604.33,464.9
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,550.38,423.47
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,496.13,380.36
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,436.46,331.09
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,381.02,283.71
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,323.96,234.51
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,268.58,186.08
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,214.26,139.25
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,158.42,94.11
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,107.72,59.8
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,61.25,40.65
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,51.9,40.38
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,50.14,38.81
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,46.09,35.12
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,41.86,31.07
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,32.79,22.52
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,24.39,12.45
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,14.77,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,32.28,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,90.43,47.17
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,147.4,105.31
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,214.51,163.92
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,165.85,131.5
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,85.26,66.71
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,106.05,84.24
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,127.37,101.77
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,159.56,128.03
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,200.6,160.9
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,273.75,219.55
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,361.46,287.56
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,397.52,314.01
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,433.68,340.41
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,468.01,364.32
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,502.12,387.64
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,731.22,559.78
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,946.1,702.73
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,974.09,716.43
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,999.15,730.42
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,1018.59,742.95
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,1034.75,753.52
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,1045.05,760.46
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,1051.81,765.29
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,1053.44,766.36
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,1051.51,765.31
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,1044.01,761.43
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,1033.01,755.38
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,1017.1,745.14
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,997.87,732.85
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,973.97,718.07
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,946.97,701.23
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,915.23,680.73
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,880.72,658.3
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,842.84,633.83
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,802.36,607.32
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,757.7,578.38
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,711.16,546.48
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,661.59,509.52
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,610.59,470.46
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,556.18,428.51
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,501.28,384.7
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,444.64,337.47
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,388.16,288.93
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,330.68,238.98
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,269.34,185.38
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,212.85,136.1
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,158.67,91.83
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,105.91,56.22
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,57.05,36.98
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,43.55,33.01
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,42.13,31.73
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,38.53,28.46
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,34.76,24.85
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,28.92,19.17
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,22.82,10.99
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,13.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,32.95,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,92.24,45.85
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,151.6,107.8
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,221.71,169.26
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,282.95,224.65
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,351.03,284.83
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,276.38,227.03
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,150.3,121.37
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,171.29,138.55
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,192.36,155.19
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,212.46,170.69
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,232.47,185.84
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,300.89,240.61
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,371.99,296.21
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,441.27,348.68
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,501.2,393.08
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,570.68,445.42
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,655.06,507.34
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,632.59,486.86
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,593.91,455.5
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,703.07,537.35
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,812.51,616.2
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,834.62,630.64
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,854.8,644.43
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,960.19,723.18
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,1044.66,778.87
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,1036.23,773.01
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,1024.33,765.75
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,1008.56,755.59
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,989.46,743.27
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,963.52,726.35
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,934.7,707.45
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,902.95,686.47
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,868.5,663.5
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,830.3,637.73
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,789.59,609.95
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,745.25,580.39
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,699.11,547.78
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,649.89,510.1
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,599.28,470.32
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,545.49,426.95
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,491.29,381.96
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,436.07,335.0
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,381.02,286.81
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,319.33,232.82
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,263.43,182.86
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,208.14,134.12
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,155.34,90.67
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,103.83,55.73
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,56.21,37.03
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,43.55,33.21
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,42.14,32.0
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,38.56,28.7
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,34.8,25.08
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,28.52,18.91
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,21.92,10.05
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,32.58,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,91.83,42.79
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,150.07,106.09
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,218.02,166.18
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,277.76,220.14
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,344.16,278.63
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,317.46,260.0
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,255.15,209.0
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,249.52,203.91
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,228.71,185.51
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,330.42,268.6
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,442.08,356.59
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,615.38,494.18
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,783.05,616.89
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,825.11,642.85
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,865.33,668.06
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,900.15,690.48
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,932.49,711.08
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,959.5,726.58
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,983.44,739.94
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,1002.5,751.45
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,1018.28,760.87
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,1028.16,765.47
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,1034.55,767.9
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,1036.36,768.48
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,1034.61,766.89
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,1027.3,762.21
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,1016.49,755.35
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,1000.77,745.34
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,981.72,733.17
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,959.15,718.68
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,933.22,701.91
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,901.38,680.74
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,866.73,657.59
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,829.1,632.25
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,788.83,604.88
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,743.93,573.96
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,697.12,540.83
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,647.56,503.2
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,596.49,463.43
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,543.41,420.93
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,489.65,376.62
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,433.3,328.99
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,377.0,280.04
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,319.9,229.93
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,263.86,180.08
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,207.44,130.88
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,153.05,86.5
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,94.37,46.12
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,44.92,34.15
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,36.87,27.11
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,35.13,25.53
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,32.42,23.04
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,29.65,20.34
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,24.36,15.19
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,17.3,6.39
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,35.33,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,99.38,43.02
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,159.44,111.91
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,226.9,172.18
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,288.11,228.04
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,355.64,288.16
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,318.37,261.22
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,240.37,197.11
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,283.24,232.29
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,327.53,267.42
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,518.0,421.72
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,702.56,561.3
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,751.34,593.92
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,798.98,626.19
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,840.82,652.64
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,880.5,677.21
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,915.66,699.64
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,948.23,720.17
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,973.94,734.59
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,996.42,746.83
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,1015.35,758.14
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,1030.92,767.33
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,1040.1,772.9
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,1045.67,776.27
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,1047.0,776.54
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,1044.73,774.6
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,1036.85,769.6
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,1025.42,762.4
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,1009.53,751.91
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,990.26,739.27
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,964.17,722.52
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,935.16,703.8
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,903.09,682.56
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,868.27,659.36
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,830.74,633.22
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,790.5,605.06
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,745.5,574.43
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,698.66,541.25
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,649.61,504.29
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,598.98,465.07
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,544.94,422.85
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,490.4,378.74
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,434.06,331.04
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,377.68,281.91
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,320.81,231.82
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,265.05,182.08
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,208.63,132.41
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,154.03,87.6
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,95.58,47.57
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,46.46,35.52
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,38.53,28.58
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,36.03,26.33
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,33.37,23.87
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,30.66,21.21
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,22.87,13.89
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,17.38,6.06
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,35.44,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,99.42,39.33
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,159.71,111.56
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,227.11,171.95
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,288.73,227.75
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,356.75,287.61
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,418.35,340.69
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,483.29,394.43
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,541.9,441.75
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,597.69,485.33
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,652.35,524.44
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,706.92,561.46
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,756.2,593.66
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,804.32,624.27
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,847.43,650.69
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,888.56,675.25
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,924.29,697.54
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,957.37,717.93
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,981.64,731.55
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,1002.35,742.88
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,1022.43,754.73
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,1039.13,764.43
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,1049.67,769.37
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,1056.66,772.18
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,1058.05,773.02
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,1055.76,771.66
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,1048.75,766.46
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,1038.1,759.02
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,1021.95,749.07
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,1002.34,736.93
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,977.46,721.36
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,949.37,703.65
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,917.31,684.52
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,882.34,663.22
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,843.72,638.21
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,802.53,611.12
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,756.81,580.22
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,709.14,546.99
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,658.65,509.11
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,606.75,469.08
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,552.1,426.45
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,496.81,381.81
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,439.64,333.62
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,382.6,284.11
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,324.72,233.32
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,267.88,182.79
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,210.57,132.65
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,155.34,87.67
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,95.94,47.33
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,45.85,34.83
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,39.05,28.97
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,36.98,27.16
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,33.91,24.34
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,30.76,21.28
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,22.95,13.91
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,17.46,5.66
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
