Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,34.57,0.0
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,97.07,33.96
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,158.73,110.41
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,227.35,172.1
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,289.09,228.25
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,357.23,288.52
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,418.62,341.79
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,483.39,395.79
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,542.77,443.32
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,599.33,486.94
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,653.92,526.28
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,708.46,563.59
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,757.57,597.1
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,805.46,629.16
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,848.72,656.15
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,889.99,681.28
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,925.28,703.62
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,957.91,724.04
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,985.17,739.35
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,1009.15,752.44
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,1029.02,764.73
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,1045.44,774.88
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,1056.23,779.95
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,1063.39,782.8
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,1065.37,784.39
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,1063.6,783.68
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,1056.07,779.33
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,1044.86,772.67
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,1029.04,762.65
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,1009.68,750.36
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,983.02,733.58
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,953.35,714.71
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,921.22,693.46
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,886.17,670.13
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,847.56,644.46
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,806.21,616.65
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,760.58,585.31
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,712.94,551.65
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,662.29,513.28
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,609.98,472.61
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,554.99,429.41
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,499.3,384.18
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,441.63,335.33
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,383.91,285.03
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,325.03,233.24
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,267.25,181.79
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,209.55,131.22
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,153.92,85.95
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,99.6,50.14
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,42.78,32.13
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,37.51,27.62
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,36.22,26.49
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,33.11,23.63
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,29.91,20.52
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,24.63,15.28
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,17.55,5.17
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,34.11,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,95.57,28.36
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,157.78,109.09
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,226.59,170.88
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,289.82,227.82
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,359.73,288.87
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,422.48,342.46
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,488.7,396.6
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,549.34,444.21
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,607.25,487.94
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,662.87,526.99
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,718.42,563.79
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,768.3,595.94
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,816.98,626.56
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,860.76,651.95
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,902.48,675.41
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,938.6,697.37
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,972.02,717.44
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,997.38,731.44
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,1019.21,743.23
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,1038.02,754.6
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,1053.37,763.87
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,1064.1,768.87
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,1071.19,771.71
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,1072.05,772.9
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,1069.18,771.89
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,1061.58,766.48
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,1050.31,758.84
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,1033.48,750.64
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,1013.17,740.17
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,986.78,724.23
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,957.29,706.18
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,924.66,685.49
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,889.14,662.74
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,849.69,637.42
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,807.77,610.09
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,762.04,579.24
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,714.36,545.82
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,662.94,507.68
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,610.25,467.5
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,555.49,425.24
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,500.14,381.03
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,442.57,332.96
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,385.29,283.75
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,326.91,233.2
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,269.76,183.07
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,207.29,129.56
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,152.63,85.77
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,99.15,50.92
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,49.59,37.8
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,44.98,33.91
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,39.41,29.04
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,36.1,26.01
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,32.65,22.69
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,26.26,16.45
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,19.53,5.55
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,11.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,29.57,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,83.14,18.74
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,145.69,99.26
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,217.15,161.5
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,279.39,216.38
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,347.14,274.53
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,409.95,327.13
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,476.53,380.55
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,536.36,426.73
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,597.71,472.21
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,654.09,510.67
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,705.65,543.14
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,755.31,574.93
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,803.91,605.36
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,847.31,630.53
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,888.76,653.96
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,925.27,675.09
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,959.18,694.38
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,987.31,710.53
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,1012.34,724.72
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,1031.59,736.12
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,1047.4,745.51
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,1056.72,752.25
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,1062.36,756.81
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,1063.72,758.21
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,1061.38,757.42
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,1052.9,752.86
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,1040.8,746.12
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,1024.63,737.82
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,1004.99,727.33
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,979.77,711.79
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,951.44,694.22
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,919.09,673.92
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,883.88,651.59
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,844.3,626.14
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,802.3,598.8
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,756.99,569.72
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,709.76,537.82
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,658.81,500.35
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,606.61,460.89
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,552.37,419.39
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,497.55,375.97
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,440.09,328.52
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,382.94,279.92
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,325.0,230.13
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,263.26,176.89
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,206.49,128.57
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,152.21,85.56
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,99.22,51.4
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,50.28,38.24
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,42.17,31.31
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,40.28,29.68
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,36.6,26.38
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,32.75,22.74
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,26.36,16.46
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,19.65,4.7
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,11.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,26.05,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,73.09,10.46
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,134.7,91.68
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,204.9,153.12
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,267.58,208.17
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,337.94,268.2
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,400.98,320.66
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,466.56,372.85
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,526.81,418.91
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,588.8,464.24
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,645.47,504.04
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,702.43,541.18
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,753.51,573.2
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,797.86,599.95
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,841.68,626.58
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,883.73,651.65
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,920.2,672.8
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,954.15,692.17
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,982.31,708.59
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,1007.48,723.13
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,1026.99,735.57
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,1043.11,746.04
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,1053.69,751.7
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,1060.68,755.25
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,1062.0,756.16
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,1059.65,754.96
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,1052.12,751.34
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,1040.97,745.52
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,1024.31,736.25
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,1004.2,724.8
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,978.48,709.67
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,949.64,692.43
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,916.88,673.34
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,881.29,652.15
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,841.45,626.93
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,799.27,599.75
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,753.39,570.45
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,705.69,538.23
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,654.39,500.32
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,601.95,460.47
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,547.13,418.3
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,491.87,374.31
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,434.98,326.92
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,378.51,278.54
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,316.35,225.28
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,259.98,175.95
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,203.51,127.5
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,149.85,84.82
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,97.92,51.48
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,50.1,38.25
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,42.97,32.16
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,41.15,30.56
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,37.51,27.23
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,33.74,23.57
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,26.46,16.46
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,18.77,3.17
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,10.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,25.34,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,71.15,3.53
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,134.02,91.26
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,205.53,154.7
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,268.69,211.32
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,339.59,273.38
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,257.03,209.99
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,116.96,93.17
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,140.75,112.92
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,165.13,132.48
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,254.23,205.06
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,351.67,281.49
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,418.78,332.45
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,501.18,393.39
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,698.63,542.18
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,886.6,668.44
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,923.05,687.61
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,956.99,706.66
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,982.17,720.61
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,1003.88,732.41
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,1023.6,743.65
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,1039.99,752.85
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,1050.47,757.77
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,1057.35,760.6
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,1059.05,761.78
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,1057.12,760.86
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,1049.09,756.24
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,1037.5,749.52
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,1021.44,739.38
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,1001.99,727.19
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,976.89,710.69
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,948.69,692.22
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,916.19,672.21
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,880.92,650.22
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,842.35,625.8
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,801.21,599.38
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,755.86,570.46
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,708.66,538.41
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,658.34,501.73
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,606.44,462.74
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,551.32,420.49
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,495.75,376.42
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,438.85,329.3
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,381.86,280.65
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,323.6,230.5
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,261.63,176.9
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,203.96,127.28
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,148.52,83.01
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,95.6,49.25
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,46.95,35.66
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,44.4,33.49
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,38.08,27.88
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,34.7,24.83
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,31.2,21.47
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,24.27,14.65
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,16.96,1.15
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,26.87,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,75.25,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,137.84,92.02
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,208.02,154.16
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,271.33,209.51
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,342.27,269.54
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,404.9,321.42
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,469.75,372.9
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,530.28,418.96
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,592.51,464.33
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,649.13,502.57
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,705.82,537.92
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,756.59,568.4
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,800.61,593.52
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,844.69,617.77
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,886.83,640.17
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,922.82,660.48
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,956.28,679.11
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,983.45,694.81
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,1007.4,708.58
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,1027.33,720.34
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,1043.88,730.18
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,1054.39,736.07
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,1061.3,739.9
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,1062.54,741.86
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,1060.11,741.72
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,1052.53,737.04
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,1041.34,730.24
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,1024.66,721.53
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,1004.56,710.67
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,977.64,695.46
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,947.8,678.26
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,915.31,658.66
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,880.05,637.1
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,840.76,613.09
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,799.03,587.09
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,753.46,558.53
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,706.09,526.82
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,655.47,490.49
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,603.56,452.11
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,548.68,410.97
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,493.43,368.07
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,436.33,321.73
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,375.27,271.05
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,316.99,221.74
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,260.24,173.12
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,203.79,125.8
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,149.77,83.75
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,97.25,50.91
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,45.65,33.93
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,43.19,31.93
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,40.56,29.65
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,36.47,26.0
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,32.18,21.98
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,24.37,14.44
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,16.1,0.0
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,15.69,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,44.24,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,99.01,65.79
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,157.94,117.97
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,214.85,167.52
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,279.48,222.65
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,342.91,275.4
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,408.34,327.77
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,466.98,373.33
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,528.07,419.08
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,584.82,460.39
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,642.71,501.28
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,693.03,534.19
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,742.97,565.82
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,785.1,592.01
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,829.57,619.45
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,865.89,641.05
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,900.08,661.11
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,920.97,672.42
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,938.17,681.51
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,958.91,692.93
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,976.73,702.46
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,990.82,709.7
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,1001.79,715.07
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,1004.06,716.52
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,1002.99,716.09
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,998.44,713.59
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,981.87,703.62
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,966.43,694.53
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,947.98,683.5
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,928.77,672.53
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,906.29,659.35
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,874.88,641.02
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,840.97,620.87
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,805.08,598.29
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,766.68,573.68
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,722.56,545.01
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,676.9,513.12
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,629.15,478.17
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,579.89,441.06
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,524.95,399.08
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,471.56,356.86
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,416.46,311.44
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,361.4,264.74
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,305.4,216.95
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,251.17,170.14
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,196.98,124.23
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,144.93,83.25
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,90.95,48.49
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,47.84,36.3
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,44.33,33.35
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,40.56,30.03
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,36.07,25.92
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,31.34,21.42
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,23.52,13.72
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,15.23,0.0
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,23.05,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,64.93,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,126.26,83.38
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,194.26,145.24
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,254.64,199.26
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,322.65,258.47
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,322.68,261.92
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,302.38,246.61
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,286.26,232.71
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,240.83,194.1
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,457.85,370.16
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,679.81,535.29
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,724.19,561.96
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,772.71,592.71
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,815.65,618.92
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,856.81,643.5
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,892.76,664.88
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,926.25,684.48
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,953.15,700.36
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,977.06,714.33
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,996.28,726.03
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,1012.2,735.75
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,1022.19,741.06
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,1028.66,744.26
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,1029.52,744.82
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,1026.8,743.27
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,1018.52,738.9
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,1006.74,732.36
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,990.04,722.17
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,970.02,709.88
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,942.06,692.4
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,911.42,673.12
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,879.92,652.75
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,845.75,630.49
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,807.33,605.54
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,766.62,578.76
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,722.5,550.07
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,676.68,518.24
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,627.07,481.4
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,576.34,442.67
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,523.35,401.52
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,470.06,358.77
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,415.24,312.93
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,356.62,262.97
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,300.47,214.4
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,245.94,166.7
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,191.79,120.3
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,140.43,79.77
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,90.72,48.64
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,44.22,33.28
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,42.09,31.53
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,39.85,29.53
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,35.32,25.37
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,30.56,20.81
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,22.71,12.99
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,14.38,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,17.76,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,49.55,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,107.3,70.17
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,168.5,126.2
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,226.94,178.04
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,293.16,235.56
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,352.41,286.22
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,415.92,338.46
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,475.03,385.31
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,536.51,432.15
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,590.97,472.24
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,646.08,510.99
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,693.64,542.32
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,743.14,574.35
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,787.7,602.71
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,830.91,629.73
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,866.89,651.5
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,893.12,666.61
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,921.87,683.41
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,947.94,698.33
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,967.64,710.45
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,984.25,720.7
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,996.49,726.83
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,1005.48,731.01
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,1007.69,732.37
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,1006.46,731.71
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,1001.69,728.92
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,993.47,724.03
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,977.53,715.62
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,958.35,705.15
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,934.57,690.29
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,907.77,673.41
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,876.79,653.26
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,843.13,631.22
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,805.66,606.81
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,765.68,580.41
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,721.76,551.71
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,676.07,519.92
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,627.32,483.37
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,577.07,444.68
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,524.17,403.56
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,470.87,360.68
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,415.64,314.22
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,360.42,266.43
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,304.39,217.52
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,244.63,165.3
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,189.55,117.65
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,136.66,75.61
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,85.48,43.76
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,43.13,32.48
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,40.87,30.52
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,35.2,25.44
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,31.29,21.83
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,27.19,17.87
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,20.57,11.09
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,13.56,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,22.76,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,64.06,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,127.44,81.71
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,197.32,146.69
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,259.1,202.17
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,328.69,262.92
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,270.55,219.91
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,162.57,131.12
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,209.52,170.0
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,268.1,216.89
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,329.54,265.32
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,394.92,315.57
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,595.53,471.68
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,782.12,603.73
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,825.27,629.32
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,866.56,654.72
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,903.01,678.39
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,936.94,700.33
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,964.62,716.73
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,989.29,731.17
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,1008.31,742.81
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,1023.95,752.38
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,1034.09,757.64
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,1040.63,760.7
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,1041.49,761.16
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,1038.71,759.44
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,1030.76,754.52
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,1019.22,747.41
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,1002.69,738.1
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,982.74,726.6
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,957.27,710.52
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,928.74,692.38
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,896.64,671.01
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,861.72,647.68
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,822.77,621.84
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,781.36,594.1
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,736.35,564.37
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,689.45,531.82
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,639.49,494.25
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,588.08,454.53
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,533.58,411.89
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,478.55,367.37
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,422.33,319.87
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,366.08,270.92
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,308.83,220.71
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,252.78,171.01
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,196.29,122.0
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,136.31,74.2
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,83.45,41.58
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,40.92,30.67
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,38.54,28.59
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,36.05,26.29
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,32.52,22.98
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,26.48,17.3
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,19.8,10.36
