Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,12.74,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,23.79,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,59.35,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,131.66,82.91
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,202.94,150.54
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,263.5,205.97
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,333.79,268.38
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,238.31,195.05
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,84.71,66.23
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,114.28,90.96
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,144.24,115.29
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,173.73,138.91
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,203.91,162.65
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,504.3,407.02
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,792.47,615.76
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,835.81,639.76
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,877.24,664.66
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,913.3,685.59
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,946.76,704.56
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,973.63,719.75
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,997.13,732.78
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,1016.26,744.45
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,1031.98,754.06
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,1042.21,758.85
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,1048.79,761.47
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,1050.62,762.68
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,1048.76,761.71
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,1040.69,756.93
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,1029.0,749.98
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,1012.27,739.88
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,992.09,727.61
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,965.07,710.89
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,935.09,692.19
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,902.37,671.55
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,866.85,648.87
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,827.57,623.4
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,785.75,595.91
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,739.78,566.24
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,691.99,533.57
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,641.69,496.0
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,589.89,456.16
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,535.1,413.53
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,479.85,368.95
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,422.69,320.66
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,365.7,271.07
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,308.1,220.46
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,251.87,170.59
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,189.81,117.4
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,135.34,74.37
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,83.09,42.36
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,42.6,32.29
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,40.29,30.33
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,37.9,28.15
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,31.12,21.94
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,27.45,18.28
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,20.36,10.69
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,12.84,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,7.15,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,50.25,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,122.46,75.73
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,194.0,143.8
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,256.2,200.28
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,326.5,262.55
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,239.8,196.17
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,96.3,75.96
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,137.03,110.15
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,187.17,151.14
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,224.74,181.01
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,263.33,211.11
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,378.09,302.23
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,501.83,396.08
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,691.27,539.84
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,869.78,661.03
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,906.31,682.75
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,940.32,704.22
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,967.33,719.63
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,991.04,732.89
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,1010.45,744.79
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,1026.49,754.64
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,1037.51,759.92
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,1044.95,763.05
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,1046.74,764.15
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,1044.86,763.08
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,1037.31,758.51
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,1026.14,751.74
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,1009.44,741.48
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,989.31,729.06
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,962.75,712.42
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,933.19,693.76
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,900.52,672.92
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,865.06,650.04
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,825.52,624.16
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,783.53,596.31
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,738.08,566.5
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,690.77,533.59
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,640.3,495.7
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,588.53,455.71
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,533.63,412.89
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,478.3,368.15
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,421.59,320.21
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,365.26,271.15
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,307.84,220.68
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,246.84,167.04
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,190.51,118.64
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,137.01,76.68
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,84.89,44.98
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,45.97,35.28
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,40.32,30.28
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,38.78,28.8
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,34.18,24.5
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,29.35,19.78
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,21.86,11.58
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,13.91,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,8.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,7.15,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,40.27,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,111.75,67.55
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,184.12,136.58
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,248.4,194.21
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,321.53,258.17
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,203.95,166.6
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,42.73,30.69
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,65.6,50.05
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,89.44,69.87
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,109.49,86.09
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,129.58,102.08
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,160.42,126.89
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,191.62,151.65
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,215.41,169.87
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,239.42,188.02
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,348.52,273.32
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,449.74,349.58
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,743.24,572.84
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,1004.27,747.02
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,1023.77,755.59
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,1039.86,764.81
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,1050.92,770.11
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,1058.35,773.23
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,1059.54,773.33
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,1057.04,771.27
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,1049.83,765.54
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,1038.96,757.62
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,1022.04,746.79
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1001.64,733.83
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,973.6,714.59
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,942.7,693.57
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,908.98,672.5
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,872.52,649.41
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,832.59,623.74
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,790.29,596.16
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,743.77,565.28
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,695.55,531.06
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,644.32,493.22
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,591.95,453.38
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,536.62,410.71
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,481.04,366.33
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,420.04,315.85
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,362.93,266.91
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,304.61,216.49
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,248.04,167.15
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,192.39,119.95
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,140.04,79.6
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,84.46,45.53
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,47.91,36.53
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,45.94,34.89
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,43.92,33.04
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,38.68,28.18
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,33.19,22.84
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,23.43,12.31
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,15.25,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,33.38,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,102.06,59.53
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,172.05,126.54
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,235.35,182.07
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,307.7,243.57
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,270.62,217.1
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,197.45,158.3
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,252.13,202.71
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,310.98,248.36
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,312.64,247.37
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,299.22,234.95
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,392.01,305.82
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,491.72,378.29
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,685.3,520.15
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,868.92,640.78
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,906.16,662.5
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,941.0,684.71
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,970.97,703.39
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,998.12,720.25
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,1018.44,733.32
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,1035.39,744.44
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,1046.26,751.24
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,1053.56,755.86
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,1055.19,758.44
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,1053.15,758.77
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,1045.44,755.52
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,1034.1,749.98
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,1017.73,742.07
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,997.89,731.9
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,973.69,717.84
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,946.22,701.47
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,913.05,680.31
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,877.03,657.11
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,836.76,631.11
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,794.13,603.13
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,747.46,572.77
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,699.01,538.98
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,647.31,500.3
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,594.49,459.59
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,538.81,415.98
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,482.79,370.61
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,425.07,321.84
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,363.74,268.99
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,304.91,217.56
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,247.81,167.26
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,191.27,119.08
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,137.67,77.6
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,85.88,47.07
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,45.81,34.99
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,43.33,32.8
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,40.73,30.35
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,35.77,25.73
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,30.58,20.63
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,21.68,10.6
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,14.3,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,7.15,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,31.32,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,100.93,56.9
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,173.78,128.41
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,237.52,185.61
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,310.33,249.46
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,221.17,180.66
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,79.77,61.93
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,102.06,80.64
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,124.34,98.91
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,138.43,110.01
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,152.63,121.04
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,164.76,130.53
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,177.05,140.09
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,256.39,203.38
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,329.44,259.97
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,342.11,268.81
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,354.47,277.6
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,485.27,378.99
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,605.44,469.08
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,834.88,643.88
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,1027.56,775.87
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,1036.86,779.92
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,1042.59,783.35
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,1043.18,783.11
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,1040.15,780.62
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,1031.52,774.93
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,1019.35,767.01
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,1002.71,755.81
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,982.7,742.43
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,956.24,724.73
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,926.81,705.01
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,893.97,682.9
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,858.43,658.82
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,819.93,632.52
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,778.88,604.22
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,732.95,572.14
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,685.26,536.67
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,634.65,497.88
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,582.74,456.97
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,528.09,412.62
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,473.09,366.66
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,416.29,317.97
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,359.75,268.2
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,297.62,213.69
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,241.26,163.53
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,185.35,115.34
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,131.96,73.69
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,80.3,43.37
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,46.34,35.76
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,39.5,29.67
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,36.7,27.03
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,32.43,22.98
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,27.97,18.51
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,19.46,8.56
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,12.39,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.34,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,85.67,45.77
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,167.8,123.6
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,231.26,180.72
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,303.88,244.72
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,209.82,171.73
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,66.53,50.98
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,94.86,74.91
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,123.38,98.47
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,160.41,128.99
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,198.47,159.87
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,284.9,229.57
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,377.48,301.67
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,442.91,351.08
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,510.8,401.15
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,393.59,309.39
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,249.25,194.87
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,450.19,351.86
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,632.26,484.75
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,649.53,494.78
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,678.73,514.29
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,872.37,656.52
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,1038.3,764.25
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,1039.71,763.29
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,1037.57,762.09
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,1030.36,756.33
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,1019.65,748.45
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,1002.59,737.99
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,982.25,725.47
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,957.24,710.38
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,929.16,693.14
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,895.57,671.62
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,859.34,648.17
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,817.93,620.92
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,774.7,592.12
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,728.83,561.73
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,681.41,527.94
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,628.57,488.31
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,575.3,447.2
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,520.52,403.48
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,465.89,358.59
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,409.38,311.07
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,350.83,260.9
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,294.64,212.26
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,240.72,165.3
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,187.34,120.46
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,138.13,83.11
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,90.53,55.36
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,61.12,48.48
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,57.31,45.21
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,51.93,40.33
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,43.57,32.6
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,34.84,24.23
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,22.4,9.93
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,11.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,19.37,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,82.51,41.59
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,149.67,110.09
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,210.59,164.63
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,284.06,229.01
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,196.43,160.65
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,62.53,47.62
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,75.04,58.24
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,87.56,68.6
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,99.09,77.84
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,110.63,86.95
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,132.2,104.15
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,153.81,121.09
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,157.24,123.23
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,160.78,125.5
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,202.83,158.82
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,245.35,191.93
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,260.54,203.28
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,275.71,214.66
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,364.84,283.05
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,443.2,341.45
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,610.05,466.65
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,776.23,584.77
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,780.69,586.2
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,783.48,587.92
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,916.27,686.07
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,1016.25,750.82
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,1000.09,739.14
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,980.57,726.5
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,953.35,709.3
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,923.3,690.19
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,890.66,670.5
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,855.34,648.74
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,816.14,622.81
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,774.62,594.99
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,728.58,563.49
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,680.92,528.34
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,630.65,490.52
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,579.25,450.67
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,522.64,406.29
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,467.53,361.44
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,410.48,313.03
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,354.1,263.82
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,296.82,213.57
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,241.48,164.73
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,182.0,114.14
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,129.63,73.95
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,79.96,45.64
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,50.83,39.59
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,47.79,36.95
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,44.6,33.99
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,38.48,28.23
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.05,21.84
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,20.45,7.75
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,11.44,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,6.67,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,27.83,10.25
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,50.91,35.53
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,79.95,61.14
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,110.15,87.54
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,140.25,113.52
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,171.11,139.58
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,201.25,164.36
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,231.86,188.91
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,340.12,277.47
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,460.65,372.27
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,497.96,398.91
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,534.05,424.47
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,714.29,561.15
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,881.23,673.64
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,918.91,693.46
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,954.05,712.45
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,981.32,726.58
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,1005.36,738.52
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,1025.85,751.01
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,1042.9,761.42
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,1053.77,766.56
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,1061.01,769.55
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,1062.55,770.57
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,1060.35,769.4
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,1052.86,764.2
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,1041.66,756.74
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,1024.4,746.32
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1003.62,733.72
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,977.99,717.97
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,949.09,700.05
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,915.32,678.8
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,878.65,655.47
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,838.3,629.41
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,795.39,601.31
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,748.14,569.82
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,699.02,534.99
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,646.58,495.98
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,592.92,454.87
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,536.08,410.71
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,478.89,364.68
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,420.04,315.17
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,361.79,264.78
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,298.19,209.46
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,240.45,158.7
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,182.84,110.25
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,128.52,69.51
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,76.12,41.01
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,46.81,35.58
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,40.32,29.93
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,37.97,27.75
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,33.32,23.36
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,28.48,18.44
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,18.97,5.66
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,10.48,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,24.94,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,91.95,38.79
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,167.19,121.12
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,231.05,178.96
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,304.49,243.42
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,291.48,236.82
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,255.0,208.04
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,296.87,242.23
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,339.76,275.8
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,378.81,304.61
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,417.52,332.18
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,466.47,367.88
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,516.39,403.33
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,695.95,537.32
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,862.92,648.62
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,900.27,670.64
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,935.2,692.41
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,965.53,710.43
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,993.07,726.62
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,1013.47,739.63
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,1030.46,750.62
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,1040.87,756.68
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,1047.64,760.53
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,1048.69,761.7
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,1046.02,760.66
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,1038.69,757.23
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,1027.69,751.47
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,1010.62,741.32
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,990.08,728.92
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,964.65,713.65
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,935.96,696.07
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,902.53,675.78
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,866.24,653.33
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,826.31,627.1
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,783.86,598.82
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,737.1,566.9
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,688.5,531.61
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,636.46,492.16
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,583.19,450.66
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,527.38,406.63
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,471.24,360.81
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,412.72,311.03
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,354.68,260.35
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,296.26,209.04
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,234.57,155.12
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,177.3,106.5
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,122.8,65.38
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,70.81,37.47
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,43.55,32.72
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,40.86,30.38
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,34.79,24.93
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,30.41,20.8
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,25.87,16.12
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,17.22,3.4
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,9.53,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,75.28,26.85
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,165.73,119.25
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,229.82,176.52
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,303.64,239.62
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,268.32,214.94
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,196.26,157.2
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,230.67,185.23
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,265.77,212.37
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,464.22,368.49
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,674.32,519.56
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,726.16,550.43
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,777.27,582.3
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,817.41,607.17
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,862.35,635.06
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,899.33,655.55
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,933.83,674.26
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,963.4,690.72
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,990.09,705.37
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,1010.42,717.5
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,1027.36,727.71
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,1037.17,732.29
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,1043.37,734.85
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,1044.92,737.16
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,1042.77,737.3
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,1033.93,732.85
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,1021.47,726.1
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,1004.44,717.07
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,983.95,705.83
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,957.89,691.56
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,928.73,675.04
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,895.58,655.11
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,859.62,633.07
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,819.13,608.05
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,776.38,581.02
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,729.48,551.08
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,680.84,517.42
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,629.03,479.08
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,576.27,438.87
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,521.16,396.28
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,465.76,351.95
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,404.63,301.23
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,347.43,252.19
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,289.58,202.27
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,233.57,153.78
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,178.03,107.68
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,126.09,69.56
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,71.33,39.53
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,46.64,35.29
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,44.2,33.18
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,41.7,30.83
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,35.43,25.0
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,28.84,18.41
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,14.03,0.39
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
