Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,66.21,18.9
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,148.48,107.09
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,211.53,163.88
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,284.53,227.41
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,347.92,282.06
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,416.44,338.77
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,479.05,388.56
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,544.45,438.32
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,602.4,480.72
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,658.9,519.64
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,710.84,554.77
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,762.19,588.79
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,809.06,617.9
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,854.57,645.54
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,884.97,664.5
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,920.03,686.67
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,949.54,703.7
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,976.22,718.87
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,996.99,731.59
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,1014.47,742.34
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,1025.46,747.63
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,1032.93,750.85
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,1034.81,752.09
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,1033.06,751.21
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,1025.7,746.1
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,1014.76,738.8
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,997.85,728.56
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,977.56,716.2
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,951.71,700.73
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,922.81,683.14
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,889.59,662.92
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,853.65,640.7
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,813.81,614.74
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,771.62,586.87
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,724.83,555.11
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,676.39,519.56
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,625.3,481.17
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,573.07,440.82
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,518.12,397.96
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,462.96,353.39
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,402.07,302.4
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,344.8,252.8
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,286.97,202.48
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,231.13,153.73
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,175.03,106.86
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,122.0,67.55
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,67.43,37.7
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,44.46,33.81
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,41.51,31.15
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,38.42,28.2
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,32.45,22.59
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,26.18,16.21
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,12.79,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,66.48,13.79
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,146.12,104.64
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,209.62,162.02
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,283.13,225.94
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,345.07,279.62
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,411.64,335.18
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,288.46,236.23
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,107.18,83.99
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,136.4,107.97
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,165.99,131.42
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,179.94,142.15
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,193.99,152.9
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,297.79,234.99
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,395.79,309.48
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,527.57,409.63
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,665.95,510.15
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,833.03,630.73
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,976.18,722.99
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,996.71,734.24
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,1013.99,744.88
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,1024.91,750.11
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,1032.29,753.24
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,1034.03,754.34
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,1032.18,753.33
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,1024.77,747.46
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,1013.82,739.47
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,996.95,729.19
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,976.73,716.82
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,949.3,699.73
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,919.04,680.73
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,886.25,661.22
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,850.81,639.65
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,811.07,613.66
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,769.06,585.82
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,722.51,553.53
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,674.37,518.16
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,623.5,479.88
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,570.24,438.81
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,514.47,395.36
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,458.76,350.43
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,401.53,302.26
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,345.18,253.56
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,287.65,203.76
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,228.32,152.59
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,172.91,106.62
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,120.89,68.41
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,71.66,42.92
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,50.94,39.53
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,46.63,35.73
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,42.07,31.51
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,34.9,24.77
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,27.32,17.05
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,13.37,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,66.84,7.51
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,147.94,105.76
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,211.62,164.06
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,285.38,228.63
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,351.4,285.91
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,423.16,345.86
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,360.8,295.49
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,257.87,209.69
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,289.39,234.57
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,320.58,258.06
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,382.5,305.95
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,447.46,354.73
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,657.55,516.03
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,864.8,658.92
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,895.1,674.87
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,930.0,695.69
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,957.67,711.51
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,982.27,725.32
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,1002.5,738.32
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,1019.42,749.29
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,1030.32,755.04
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,1037.68,758.64
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,1039.46,759.69
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,1037.58,758.56
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,1029.52,754.1
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,1017.88,747.42
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,1000.79,736.78
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,980.29,723.98
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,956.32,708.9
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,929.05,691.6
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,895.27,669.5
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,858.69,645.42
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,818.22,618.52
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,775.37,589.74
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,728.7,557.74
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,680.28,521.87
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,628.08,482.57
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,574.75,441.32
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,519.0,397.61
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,463.02,352.22
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,401.54,300.6
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,343.74,250.49
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,285.29,199.22
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,228.75,149.8
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,172.41,103.16
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,119.4,64.87
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,63.88,36.03
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,44.04,33.02
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,41.06,30.4
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,37.95,27.5
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,31.94,21.92
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,25.65,15.3
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,12.59,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,65.18,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,145.29,102.72
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,208.62,160.92
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,282.22,225.23
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,347.72,281.98
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,419.04,341.4
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,481.24,391.42
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,546.14,441.46
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,602.77,482.48
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,662.84,523.01
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,714.81,557.23
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,766.16,590.22
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,812.41,618.93
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,850.31,641.45
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,887.1,664.8
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,921.5,686.42
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,951.42,703.67
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,978.56,719.07
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,998.53,731.22
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,1015.14,741.35
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,1026.17,746.6
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,1033.63,749.72
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,1034.44,750.2
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,1031.58,748.53
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,1024.04,743.14
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,1012.87,735.52
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,995.7,725.03
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,975.09,712.38
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,944.51,693.22
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,911.34,672.31
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,878.35,652.65
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,842.68,630.9
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,803.59,605.35
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,761.99,577.79
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,715.73,546.09
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,667.8,510.86
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,617.18,472.99
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,565.25,432.98
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,510.37,390.09
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,452.37,343.37
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,394.67,294.71
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,337.5,245.18
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,279.26,194.67
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,223.03,145.91
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,167.53,99.89
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,115.06,62.12
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,60.7,34.62
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,43.4,32.45
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,40.39,29.8
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,37.25,26.85
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,31.22,21.18
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,24.89,14.33
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,12.25,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,68.51,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,155.25,108.8
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,220.58,169.77
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,296.52,236.35
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,362.39,293.76
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,433.87,353.65
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,420.35,343.16
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,394.65,321.27
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,532.13,429.9
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,679.42,538.37
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,731.39,571.99
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,776.52,600.73
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,821.65,628.94
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,865.02,655.41
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,902.15,678.54
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,936.76,699.83
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,954.68,709.15
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,968.06,715.7
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,987.71,727.33
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,1004.13,736.84
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,1016.57,743.02
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,1025.6,747.13
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,1026.69,747.73
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,1024.2,746.23
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,1017.1,740.47
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,1006.44,732.57
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,988.98,721.8
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,968.18,708.96
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,940.69,691.72
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,910.36,672.58
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,877.07,652.62
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,841.16,630.64
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,800.69,604.06
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,758.08,575.7
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,711.77,543.6
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,663.92,508.54
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,612.31,469.81
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,559.72,429.22
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,504.54,386.19
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,449.4,341.64
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,392.08,293.96
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,335.68,245.62
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,279.05,196.4
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,220.64,146.05
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,165.69,100.71
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,114.22,63.85
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,65.72,40.75
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,50.76,39.03
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,46.42,35.19
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,41.85,30.95
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,34.17,23.74
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,26.06,14.98
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,66.48,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,150.8,105.17
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,217.85,168.13
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,295.98,236.66
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,203.94,166.34
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,61.82,46.99
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,74.85,58.01
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,87.89,68.67
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,115.78,91.44
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,143.78,113.85
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,147.95,116.78
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,152.28,119.89
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,200.82,158.52
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,250.25,196.87
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,317.54,248.4
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,374.3,290.64
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,418.95,323.16
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,463.8,355.35
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,777.7,592.21
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,1050.96,772.99
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,1061.72,775.63
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,1068.72,779.06
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,1069.4,779.46
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,1066.25,777.6
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,1057.78,773.07
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,1045.52,766.2
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,1027.1,754.32
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,1005.09,740.24
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,975.89,721.97
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,943.7,701.68
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,909.43,680.76
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,872.27,657.67
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,830.16,629.73
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,785.6,599.84
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,737.32,567.0
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,687.27,530.05
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,633.72,489.56
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,579.01,447.0
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,521.86,402.01
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,464.46,355.17
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,405.04,304.58
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,342.27,250.1
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,282.26,197.43
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,224.22,146.62
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,166.57,98.93
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,112.24,60.36
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,60.37,36.99
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,42.26,32.0
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,39.16,29.15
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,35.94,26.01
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,29.82,20.15
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,23.41,12.61
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,57.38,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,132.75,91.51
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,196.98,151.87
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,272.12,217.66
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,196.27,159.85
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,71.18,54.9
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,87.3,68.47
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,103.39,81.6
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,116.88,92.34
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,130.39,102.91
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,162.09,128.26
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,194.25,153.48
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,217.26,170.98
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,240.44,188.4
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,339.7,265.76
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,430.01,333.84
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,714.96,550.07
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,973.48,724.26
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,993.98,734.2
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,1002.19,738.96
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,1013.05,744.28
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,1020.48,747.45
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,1022.38,748.63
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,1020.75,747.72
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,1012.12,741.0
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,1000.03,732.22
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,983.12,721.3
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,962.94,708.35
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,936.5,691.83
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,907.23,673.41
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,873.73,651.64
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,837.67,628.05
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,797.14,601.57
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,756.65,574.85
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,709.7,542.55
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,661.35,508.0
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,609.24,468.77
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,556.43,427.91
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,500.95,384.58
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,445.74,339.96
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,388.85,292.06
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,329.59,241.24
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,272.68,192.15
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,218.28,145.39
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,164.02,101.14
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,113.6,65.73
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,66.6,44.51
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,55.39,43.26
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,49.94,38.39
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,44.18,33.03
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,33.49,23.12
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,23.54,12.08
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,50.7,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,116.75,78.6
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,177.87,136.11
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,252.27,201.08
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,316.44,256.74
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,386.61,315.5
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,268.58,220.31
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,113.99,89.73
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,219.21,177.28
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,336.12,270.28
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,436.46,347.7
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,532.71,419.46
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,684.89,532.42
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,828.21,629.54
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,749.67,570.68
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,643.42,489.3
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,812.03,613.32
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,957.14,707.31
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,977.66,717.13
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,994.98,726.39
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,1005.94,732.3
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,1013.44,736.14
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,1015.42,737.38
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,1013.84,736.52
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,1005.71,731.62
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,994.1,724.62
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,977.11,714.23
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,956.81,701.77
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,927.02,683.53
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,894.75,663.53
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,861.54,643.56
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,825.81,621.6
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,788.64,597.21
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,745.69,568.5
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,698.39,535.64
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,649.77,500.66
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,598.43,461.74
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,546.44,421.25
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,491.42,378.04
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,436.76,333.64
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,377.65,283.93
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,322.53,236.2
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,265.92,187.35
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,211.99,141.06
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,159.26,98.35
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,110.82,64.84
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,65.05,44.74
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,55.6,43.62
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,50.61,39.12
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,43.87,32.85
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,33.54,23.17
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,22.77,10.85
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,38.66,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,109.34,72.79
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,170.56,130.53
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,242.94,193.42
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,309.27,250.7
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,380.23,310.07
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,347.28,283.46
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,280.5,228.02
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,320.64,259.72
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,361.32,290.58
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,444.02,354.52
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,520.17,411.67
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,666.03,521.36
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,814.1,623.51
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,851.95,646.34
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,887.7,668.68
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,899.37,674.08
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,900.94,673.1
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,923.13,687.37
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,942.59,699.65
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,950.94,703.38
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,956.11,705.25
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,958.83,707.0
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,958.44,706.86
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,948.69,699.37
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,935.99,690.13
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,920.18,681.58
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,901.58,671.17
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,878.64,656.57
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,853.07,640.18
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,820.51,618.03
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,785.99,594.31
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,746.89,567.35
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,706.43,538.94
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,662.18,507.95
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,617.23,475.67
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,568.94,439.43
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,520.53,402.13
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,469.77,362.6
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,419.99,322.66
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,367.33,278.97
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,316.87,236.11
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,265.27,192.62
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,216.79,152.06
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,168.96,113.99
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,124.88,83.16
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,83.35,68.07
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,71.93,58.17
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,60.91,48.23
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,51.56,39.5
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,36.42,25.52
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,20.76,8.51
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,11.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,26.5,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,72.05,45.74
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,125.7,95.59
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,193.79,154.42
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,253.08,205.62
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,317.96,260.18
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,292.03,238.9
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,253.36,205.91
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,285.57,231.12
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,317.56,255.25
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,403.92,323.65
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,508.92,403.61
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,553.57,434.49
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,598.18,465.09
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,633.22,488.96
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,667.25,511.89
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,774.39,588.46
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,877.48,658.83
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,899.55,672.01
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,919.0,684.38
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,927.87,688.51
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,933.73,690.87
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,936.89,692.9
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,937.07,693.12
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,928.43,686.83
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,916.95,678.52
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,901.59,668.68
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,883.57,657.06
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,863.34,644.24
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,840.3,629.39
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,808.82,609.44
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,775.42,587.84
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,736.12,560.48
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,695.74,531.88
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,651.83,500.02
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,607.37,467.12
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,559.48,430.96
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,511.95,394.24
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,460.41,354.35
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,410.84,314.85
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,359.84,272.81
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,310.86,231.64
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,260.94,190.0
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,214.17,151.31
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,167.93,115.07
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,125.91,86.02
