Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,85.84,69.98
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,78.06,63.3
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,64.29,50.95
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,50.01,37.93
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,33.72,22.99
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,16.79,4.79
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,22.62,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,61.85,37.71
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,115.02,87.07
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,173.79,138.12
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,230.56,187.19
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,292.54,239.49
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,286.73,234.47
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,262.07,213.2
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,312.04,253.06
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,364.13,293.32
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,430.65,344.3
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,488.21,387.44
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,541.99,426.19
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,596.98,464.96
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,706.41,544.62
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,813.43,619.61
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,850.55,642.63
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,886.0,664.34
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,907.31,677.73
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,925.92,689.52
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,938.11,696.29
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,947.34,701.24
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,949.98,702.83
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,949.53,702.57
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,942.93,698.8
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,933.26,693.12
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,917.24,682.86
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,898.38,670.78
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,868.57,651.63
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,836.94,630.44
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,805.07,609.7
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,771.33,587.31
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,735.19,562.12
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,697.26,535.19
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,653.06,502.85
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,608.21,469.42
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,561.49,433.95
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,514.14,397.12
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,463.1,357.18
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,413.06,316.87
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,360.58,273.06
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,309.99,229.86
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,258.73,186.58
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,210.58,146.36
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,162.55,108.12
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,118.06,77.45
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,76.37,61.48
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,67.75,54.03
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,56.97,44.42
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,45.65,34.09
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,31.32,20.82
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,16.4,3.24
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,26.74,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,72.62,43.74
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,135.84,103.29
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,199.43,158.91
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,260.48,212.08
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,327.84,269.35
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,284.68,234.34
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,216.43,176.68
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,303.0,247.97
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,397.95,323.44
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,452.41,364.55
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,508.66,406.13
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,640.28,506.55
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,776.29,604.35
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,815.11,628.82
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,852.17,652.57
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,872.47,663.28
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,889.2,671.65
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,911.09,685.72
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,930.27,697.96
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,942.87,704.53
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,952.49,709.26
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,955.1,710.81
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,954.57,710.46
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,948.35,706.87
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,939.01,701.31
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,922.75,690.79
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,903.6,678.41
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,883.33,665.64
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,859.82,650.59
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,826.79,628.32
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,791.59,604.48
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,751.89,576.65
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,710.55,547.05
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,664.93,514.5
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,618.4,480.46
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,568.82,442.48
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,519.05,403.37
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,466.06,361.36
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,413.93,318.77
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,360.5,273.51
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,308.78,228.82
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,256.07,183.73
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,206.01,141.44
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,153.26,103.57
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,120.51,85.55
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,88.02,71.92
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,77.86,63.09
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,62.12,49.07
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,43.42,32.23
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,29.82,19.48
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,15.65,1.13
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,13.53,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,30.48,15.18
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,74.49,54.98
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,117.01,91.94
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,158.29,127.79
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,201.87,164.99
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,243.72,200.29
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,287.77,236.62
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,354.79,290.14
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,415.17,337.05
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,546.69,440.07
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,685.64,543.76
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,651.0,511.51
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,597.43,466.64
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,723.94,562.15
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,851.29,651.34
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,877.18,665.78
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,900.2,679.18
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,921.5,692.74
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,939.98,704.48
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,950.52,710.1
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,957.93,713.79
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,960.04,715.02
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,958.95,714.28
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,950.22,708.99
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,938.38,701.74
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,921.93,691.08
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,902.56,678.51
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,868.33,656.09
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,832.65,631.79
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,800.73,609.63
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,766.94,585.86
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,729.88,559.83
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,691.1,532.09
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,647.28,500.78
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,602.78,468.21
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,555.46,432.06
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,507.64,394.58
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,456.77,354.34
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,406.92,313.75
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,355.0,269.97
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,305.01,226.9
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,253.49,183.15
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,205.18,142.7
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,157.53,104.87
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,113.42,74.98
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,74.64,60.22
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,66.58,53.2
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,55.33,43.1
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,43.53,32.26
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,29.09,18.68
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,15.14,0.0
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,32.94,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,93.79,53.13
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,156.68,118.27
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,227.95,181.03
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,291.98,237.02
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,366.58,299.97
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,253.64,208.47
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,87.26,67.72
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,119.68,94.5
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,152.47,120.79
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,226.99,181.17
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,296.03,235.65
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,390.99,309.13
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,477.59,373.81
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,583.31,452.63
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,680.19,522.76
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,813.01,617.67
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,928.13,692.65
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,948.86,703.21
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,966.55,712.87
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,977.5,718.23
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,985.15,721.61
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,986.93,722.72
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,985.3,721.81
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,977.76,717.75
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,966.86,711.6
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,949.27,700.62
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,928.56,687.65
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,900.62,668.58
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,870.14,647.85
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,835.89,626.94
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,799.37,604.21
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,759.13,577.74
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,717.11,548.4
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,670.68,515.58
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,623.21,481.11
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,571.52,441.86
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,520.25,401.79
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,466.07,358.93
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,412.58,315.25
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,357.2,268.42
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,303.4,221.92
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,249.37,175.55
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,198.42,132.48
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,145.35,96.69
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,116.54,83.91
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,75.07,60.59
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,57.04,44.79
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,48.59,37.07
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,39.74,28.79
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,27.21,16.79
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,14.14,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,37.75,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,106.17,57.8
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,174.41,132.08
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,251.69,200.31
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,319.53,259.98
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,394.07,323.38
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,271.88,224.56
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,92.51,72.38
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,150.52,120.88
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,220.78,177.82
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,245.1,196.6
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,269.41,215.23
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,396.46,316.08
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,530.85,417.82
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,723.67,563.67
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,919.01,696.13
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,943.89,708.03
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,974.26,725.29
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,993.93,736.76
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,1010.23,746.21
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,1019.16,750.15
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,1024.45,751.92
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,1025.48,752.55
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,1022.85,750.98
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,1012.24,742.94
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,998.1,732.81
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,979.87,721.51
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,958.27,708.05
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,926.15,688.05
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,891.66,666.32
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,857.71,645.63
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,825.06,625.56
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,783.0,597.77
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,738.96,567.97
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,690.66,532.82
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,641.09,495.87
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,588.41,455.61
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,535.17,413.74
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,479.06,369.05
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,423.4,323.22
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,362.99,271.88
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,306.72,222.76
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,249.71,173.41
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,195.67,127.42
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,142.72,85.84
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,94.13,55.19
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,56.01,43.7
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,52.43,40.57
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,45.41,34.18
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,36.75,26.14
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,26.12,15.61
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,15.04,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,9.05,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,37.87,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,106.02,53.59
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,174.55,131.18
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,251.45,199.01
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,172.91,139.69
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,50.2,36.99
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,62.52,47.44
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,75.09,57.8
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,84.13,65.04
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,93.2,72.19
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,95.83,74.09
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,98.55,76.07
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,121.04,93.96
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,143.64,111.63
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,183.86,143.53
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,224.55,175.29
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,346.43,269.83
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,459.98,354.28
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,602.67,461.27
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,747.4,565.24
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,904.76,679.74
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,1029.66,760.73
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,1031.16,759.77
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,1028.93,757.86
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,1020.9,751.49
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,1009.16,742.87
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,990.94,731.05
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,969.21,717.04
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,940.87,699.19
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,909.57,679.32
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,873.99,657.69
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,835.69,633.93
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,793.32,605.82
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,748.75,575.84
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,700.35,541.52
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,650.37,504.2
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,596.72,463.07
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,542.35,420.12
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,483.29,372.99
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,425.93,325.44
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,366.6,274.9
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,308.6,224.1
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,250.36,172.77
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,194.71,124.7
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,135.42,77.81
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,84.09,46.06
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,46.14,35.36
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,43.31,32.84
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,38.56,28.41
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,33.6,23.56
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,24.0,13.7
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,13.8,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,36.32,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,101.57,46.55
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,172.09,128.62
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,250.73,198.25
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,168.2,135.78
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,43.67,31.47
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,53.93,40.28
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,64.2,48.88
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,79.64,61.58
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,95.24,74.2
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,109.85,85.97
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,124.47,97.62
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,140.11,109.77
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,155.74,121.77
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,198.0,155.05
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,240.76,188.04
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,351.66,273.62
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,453.01,348.78
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,744.26,569.23
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,1001.55,743.55
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,1011.41,746.85
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,1017.72,750.73
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,1009.25,745.15
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,1006.46,743.55
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,997.22,736.37
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,984.55,727.12
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,967.03,716.18
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,946.25,703.15
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,921.14,687.67
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,892.88,669.99
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,858.07,648.21
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,820.72,624.51
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,779.21,596.79
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,737.5,568.45
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,689.07,532.87
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,639.33,495.5
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,586.18,454.67
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,532.27,412.06
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,475.72,366.74
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,419.6,320.26
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,361.76,270.63
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,301.86,218.43
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,244.42,168.52
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,189.87,122.08
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,136.1,80.34
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,86.93,50.52
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,52.42,40.73
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,48.65,37.38
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,42.35,31.58
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,35.73,25.22
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,25.45,14.31
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.06,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.53,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,31.52,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,88.47,35.48
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,157.23,117.24
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,232.4,183.72
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,158.42,127.67
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,42.73,30.68
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,53.46,39.88
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,64.2,48.89
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,81.68,63.3
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,99.32,77.59
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,101.36,78.99
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,103.52,80.51
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,129.59,101.35
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,155.79,121.94
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,179.14,140.37
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,202.65,158.76
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,308.98,241.94
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,407.44,316.08
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,430.22,332.21
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,452.7,348.42
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,753.2,576.86
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,1013.93,753.37
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,1005.96,745.34
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,1003.62,743.97
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,994.75,737.44
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,982.43,728.76
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,964.82,717.61
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,943.93,704.35
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,914.34,685.24
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,887.79,668.19
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,852.31,646.13
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,814.39,622.15
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,773.28,594.46
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,729.99,564.28
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,681.77,528.66
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,632.32,491.3
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,580.59,451.33
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,527.79,409.37
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,471.14,363.9
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,415.0,317.31
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,358.03,268.09
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,298.29,215.66
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,240.83,165.58
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,186.26,119.11
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,131.85,76.82
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,80.9,46.03
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,48.59,37.52
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,45.48,34.72
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,39.05,28.7
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,32.25,22.13
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,23.51,12.2
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.11,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,41.01,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,112.41,38.71
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,187.35,139.16
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,269.55,212.74
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,209.67,169.68
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,95.69,75.45
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,119.1,95.31
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,143.07,115.01
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,186.7,150.5
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,223.86,179.99
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,327.05,263.03
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,425.34,339.28
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,648.25,510.58
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,861.76,656.63
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,899.39,677.13
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,934.47,697.84
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,958.86,711.4
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,979.55,722.66
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,999.15,735.39
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,1015.32,746.01
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,1025.37,751.37
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,1031.77,754.53
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,1031.98,755.3
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,1028.47,753.82
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,1019.67,749.03
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,1007.18,741.94
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,987.73,729.82
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,964.82,715.5
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,940.09,700.42
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,911.71,682.79
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,875.7,659.46
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,836.88,634.05
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,794.07,605.61
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,748.87,575.16
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,699.63,541.18
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,648.73,503.74
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,593.86,461.27
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,538.05,416.8
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,480.16,370.02
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,422.26,321.54
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,362.77,269.8
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,300.48,214.83
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,240.32,161.88
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,182.66,112.46
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,126.35,69.28
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,74.21,39.61
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,42.74,32.34
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,36.57,26.83
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,32.32,22.78
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,27.91,18.33
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,19.48,8.47
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,12.39,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,36.69,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,101.24,26.45
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,175.46,129.71
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,256.38,202.35
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,324.53,262.99
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,399.58,327.56
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,358.39,295.49
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,279.83,230.33
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,265.03,216.71
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,233.04,188.38
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,327.16,264.57
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,415.56,333.8
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,579.65,462.05
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,737.95,580.09
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,831.66,644.26
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,917.1,701.24
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,949.21,719.25
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,978.58,735.68
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,998.02,747.24
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,1013.97,756.64
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,1023.69,761.07
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,1029.7,763.21
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,1030.55,763.59
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,1027.57,761.64
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,1018.65,755.92
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,1005.94,747.85
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,987.2,735.87
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,964.86,721.58
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,931.95,700.13
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,896.48,676.91
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,860.78,653.37
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,822.38,627.76
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,781.65,600.28
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,738.32,570.66
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,689.48,535.06
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,639.06,496.68
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,521.04,404.74
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,424.97,329.26
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,434.02,334.97
