Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,416.65,315.93
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,354.38,262.0
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,295.86,210.13
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,236.42,158.1
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,179.56,109.79
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,124.07,67.91
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,72.95,39.8
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,40.7,30.26
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,38.41,28.17
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,33.82,23.81
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,29.06,19.01
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,20.83,8.32
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,29.9,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,82.97,12.54
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,146.78,107.31
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,213.34,167.7
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,271.54,219.51
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,334.91,274.1
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,394.95,324.02
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,453.94,371.28
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,559.52,454.51
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,672.86,538.23
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,720.7,569.69
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,773.27,604.18
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,819.8,633.49
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,864.69,661.06
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,901.46,682.94
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,935.57,702.81
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,963.1,718.56
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,987.35,732.14
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,1006.04,743.51
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,1021.13,752.69
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,1031.41,757.85
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,1037.91,760.69
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,1037.15,761.93
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,1032.53,760.81
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,1021.98,754.44
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,1007.63,745.68
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,988.2,733.24
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,965.15,718.46
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,935.87,699.81
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,903.48,678.97
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,867.22,654.78
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,828.12,628.52
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,785.26,599.65
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,739.93,568.72
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,690.16,533.98
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,638.69,495.63
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,584.7,453.46
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,529.6,409.16
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,471.36,361.7
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,413.05,312.56
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,353.3,260.37
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,294.41,207.91
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,234.99,155.6
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,173.37,103.35
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,116.73,60.86
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,64.15,32.88
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,37.55,27.49
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,35.05,25.21
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,31.06,21.38
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,24.72,15.24
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,18.45,5.47
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,40.97,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,110.86,5.19
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,189.65,138.53
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,274.65,216.23
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,340.59,275.83
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,416.29,341.36
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,481.56,396.12
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,549.72,450.94
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,609.95,497.49
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,670.95,541.31
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,718.32,574.49
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,770.5,610.61
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,815.56,639.9
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,858.78,667.4
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,896.72,690.76
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,932.05,712.07
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,958.73,727.25
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,982.03,740.13
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,1000.9,751.48
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,1016.24,760.58
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,1025.95,764.96
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,1031.9,767.01
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,1031.51,766.11
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,1027.28,762.88
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,1017.18,756.29
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,1003.32,747.34
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,983.93,734.45
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,960.97,719.26
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,930.69,697.82
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,897.5,674.48
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,861.13,650.49
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,821.99,624.42
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,779.67,595.87
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,734.92,565.31
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,684.81,528.9
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,633.18,489.66
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,579.42,447.9
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,524.55,403.99
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,466.81,357.11
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,409.13,308.67
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,349.78,256.99
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,287.52,202.14
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,227.75,149.91
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,170.56,101.69
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,115.03,60.45
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,63.55,33.85
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,39.85,29.3
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,37.04,26.8
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,29.48,19.91
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,24.92,15.28
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,16.79,2.85
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,9.53,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,38.33,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,103.98,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,184.24,133.41
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,270.35,212.03
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,338.15,272.6
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,412.33,336.17
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,274.19,225.86
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,77.45,59.57
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,111.75,88.07
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,146.49,116.06
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,173.02,137.29
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,200.0,158.61
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,235.24,185.92
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,283.76,222.95
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,308.8,241.62
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,333.83,260.22
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,478.49,370.83
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,626.61,478.15
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,686.48,520.82
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,746.45,563.71
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,810.23,609.03
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,860.55,644.91
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,957.79,714.62
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,1031.66,763.47
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,1019.73,754.7
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,1004.12,744.39
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,984.71,731.67
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,961.77,716.71
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,933.2,698.42
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,901.47,677.95
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,865.4,653.72
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,826.55,627.5
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,783.26,598.05
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,737.64,566.72
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,687.4,530.54
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,635.64,491.69
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,580.94,449.47
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,525.53,405.34
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,467.17,358.15
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,406.27,307.37
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,346.06,255.26
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,287.71,203.76
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,228.89,152.52
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,173.02,105.66
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,114.56,62.59
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,64.95,37.57
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,44.13,33.25
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,40.77,30.16
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,35.41,25.09
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,29.86,19.32
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.57,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,25.01,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,69.75,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,145.09,103.97
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,223.48,175.26
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,291.24,235.08
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,366.4,299.28
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,431.82,353.38
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,501.09,408.21
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,562.15,454.43
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,624.83,499.64
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,678.29,535.56
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,728.48,568.12
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,732.17,566.0
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,722.27,554.35
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,810.14,613.8
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,896.02,668.67
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,925.94,685.42
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,961.7,706.48
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,980.12,717.52
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,995.08,726.61
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,1003.7,730.36
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,1008.61,731.91
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,1008.06,731.56
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,1003.79,729.02
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,993.91,723.58
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,980.39,715.86
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,961.23,704.03
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,938.61,689.99
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,906.38,670.02
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,871.66,648.24
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,836.46,625.89
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,798.65,601.47
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,757.58,574.48
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,714.14,545.41
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,665.71,511.19
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,615.87,474.79
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,563.55,434.45
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,508.69,390.89
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,451.36,344.61
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,394.43,297.03
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,336.14,246.53
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,279.04,196.15
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,221.1,145.99
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,166.19,100.4
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,109.24,59.11
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,60.69,35.46
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,43.1,32.26
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,40.13,29.56
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,34.28,24.06
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,28.19,17.7
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,13.82,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.96,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,24.65,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,122.84,87.35
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,220.33,173.48
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,287.37,233.17
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,361.31,297.02
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,427.55,352.48
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,497.7,408.82
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,557.17,454.56
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,617.79,499.42
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,672.01,538.06
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,726.13,575.19
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,772.65,604.79
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,817.76,632.67
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,851.46,654.1
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,887.24,676.9
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,928.75,702.04
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,960.26,720.09
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,979.33,732.4
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,995.0,742.67
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,1002.76,746.97
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,1006.87,748.99
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,1006.15,749.36
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,1001.76,747.4
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,991.76,741.78
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,978.16,733.81
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,959.56,722.11
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,937.54,708.11
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,906.37,687.81
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,872.61,665.63
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,837.91,642.1
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,800.61,616.61
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,759.98,588.79
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,716.81,558.55
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,668.58,523.17
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,618.9,485.67
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,565.94,443.72
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,512.01,399.77
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,454.24,351.6
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,396.83,302.29
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,337.88,250.68
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,280.77,199.86
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,219.74,146.8
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,164.87,100.96
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,111.65,63.03
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,64.54,40.93
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,48.83,37.65
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,44.86,33.94
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,38.31,27.7
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,29.77,18.87
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,15.01,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,16.52,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,43.8,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,122.41,86.26
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,197.19,155.53
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,268.82,218.83
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,352.64,290.81
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,420.1,347.31
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,491.7,404.84
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,558.18,456.5
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,627.22,508.21
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,682.19,546.12
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,737.06,582.52
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,783.55,611.84
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,833.27,642.65
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,871.57,665.26
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,907.56,685.99
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,943.16,706.72
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,968.16,720.22
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,987.61,732.18
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,1003.64,742.05
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,1013.13,746.39
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,1018.96,748.53
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,1018.08,748.53
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,1013.49,746.29
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,1003.69,739.33
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,990.22,730.09
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,971.29,718.71
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,948.88,705.05
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,921.88,688.26
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,891.55,669.13
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,855.03,645.27
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,815.78,619.37
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,771.78,590.13
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,725.66,558.91
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,675.88,522.96
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,624.63,484.83
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,569.49,441.85
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,512.29,396.0
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,453.75,348.25
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,395.64,299.23
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,335.98,247.23
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,278.14,196.01
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,219.74,145.37
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,160.83,96.68
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,106.77,58.68
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,58.54,37.11
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,45.29,34.37
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,41.57,30.88
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,34.85,24.51
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,27.83,16.82
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,13.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,7.63,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,56.1,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,147.36,101.93
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,229.79,179.03
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,301.11,241.52
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,380.51,308.42
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,447.3,362.42
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,517.9,416.62
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,579.22,460.75
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,639.03,500.94
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,693.91,536.02
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,748.39,569.62
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,794.49,597.31
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,839.0,623.44
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,877.15,645.87
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,905.13,661.6
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,936.21,680.35
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,964.57,697.24
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,984.15,710.92
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,1000.28,722.56
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,1008.47,727.85
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,1012.96,730.89
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,1012.55,732.29
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,1008.4,731.35
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,996.77,724.22
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,981.53,714.79
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,962.13,703.47
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,939.29,689.88
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,907.15,670.06
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,872.49,648.41
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,836.61,626.55
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,798.17,602.63
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,755.39,574.49
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,710.58,543.72
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,662.07,507.96
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,610.73,469.27
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,556.45,427.5
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,501.57,383.96
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,444.66,337.96
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,388.32,290.9
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,329.91,240.58
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,272.88,190.66
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,212.03,138.8
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,157.64,94.54
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,104.38,57.59
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,56.15,36.51
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,45.12,33.98
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,40.95,30.17
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,33.26,22.97
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,25.16,14.14
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,14.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,56.57,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,148.77,100.59
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,232.19,179.28
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,301.57,239.11
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,378.55,302.32
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,445.3,355.72
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,515.88,409.59
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,576.11,453.44
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,634.65,493.64
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,688.72,529.16
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,742.39,563.55
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,788.21,591.54
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,832.38,617.98
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,870.71,639.71
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,898.9,654.65
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,927.32,668.44
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,952.72,680.14
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,972.36,691.88
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,988.63,701.7
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,997.41,706.65
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,1002.58,709.53
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,1002.08,711.25
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,997.89,710.71
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,988.1,705.96
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,974.7,698.76
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,955.82,689.46
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,933.51,677.9
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,903.78,660.54
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,871.2,641.05
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,835.41,618.33
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,796.99,593.63
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,754.65,566.29
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,710.07,536.4
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,660.84,501.59
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,610.26,464.73
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,555.92,423.1
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,500.88,379.64
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,442.73,332.4
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,385.08,284.17
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,326.19,233.92
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,268.58,183.97
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,210.63,134.94
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,152.35,88.25
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,98.43,51.77
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,49.31,37.09
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,40.77,29.77
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,36.8,26.16
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,29.85,19.68
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,22.54,11.33
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,51.6,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,142.88,93.5
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,225.0,172.19
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,295.9,233.6
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,374.85,299.29
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,441.44,353.52
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,511.83,408.44
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,572.64,454.08
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,631.84,496.31
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,686.26,532.11
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,740.29,566.52
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,786.55,593.43
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,831.24,618.51
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,869.0,638.91
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,904.35,657.24
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,925.19,665.38
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,950.86,676.59
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,969.92,683.9
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,985.6,689.07
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,994.77,691.25
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,1000.35,691.42
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,1000.29,691.8
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,996.55,690.16
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,986.62,684.48
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,973.07,676.68
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,953.63,667.39
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,930.79,655.79
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,895.06,635.78
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,862.4,617.38
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,825.58,596.54
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,786.32,573.68
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,742.77,546.33
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,697.46,515.7
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,648.39,482.17
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,598.24,446.75
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,543.83,406.37
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,489.43,364.66
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,430.83,318.96
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,374.96,273.8
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,317.49,226.4
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,262.37,180.12
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,206.49,134.23
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,154.56,93.76
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,104.65,60.8
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,60.82,46.78
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,53.16,40.26
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,45.38,33.33
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,35.11,23.96
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,24.41,11.88
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,14.77,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,30.56,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,112.84,72.21
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,186.49,144.24
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,254.31,203.85
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,333.63,271.2
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,267.23,218.45
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,174.09,140.47
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,199.22,160.83
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,224.23,180.24
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,339.36,272.9
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,464.07,368.63
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,496.76,390.54
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,528.3,411.86
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,698.55,539.93
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,868.33,656.04
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,899.93,673.26
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,928.93,690.21
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,948.57,702.31
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,964.99,712.5
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,975.49,717.58
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,982.52,720.58
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,982.59,720.63
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,979.1,718.56
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,969.95,711.59
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,957.28,702.5
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,937.45,690.18
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,914.35,675.78
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,884.6,656.93
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,852.17,636.23
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,815.86,612.36
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,777.21,586.73
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,734.9,558.49
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,690.51,526.97
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,641.4,491.84
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,591.27,454.92
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,538.37,414.15
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,484.84,371.58
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,428.28,325.9
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,369.97,277.44
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,312.69,228.09
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,256.95,179.36
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,200.7,131.62
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,148.22,89.71
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,97.16,55.54
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,51.57,39.7
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,46.37,35.08
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,40.91,29.98
