Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,31.76,21.38
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,21.24,8.72
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,34.48,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,120.95,75.49
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,203.43,157.65
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,275.58,221.43
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,356.47,290.4
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,247.85,203.61
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,83.28,64.68
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,97.92,76.89
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,112.54,88.56
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,131.38,103.45
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,150.19,118.05
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,183.15,143.66
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,216.57,168.97
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,287.23,223.51
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,347.7,268.84
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,663.23,507.82
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,943.0,692.4
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,962.19,699.19
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,978.05,707.57
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,988.3,713.4
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,995.0,717.13
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,994.76,717.98
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,990.85,716.65
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,981.19,711.07
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,967.9,703.15
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,948.33,691.89
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,925.37,678.4
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,891.26,657.46
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,854.86,634.81
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,822.98,615.75
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,783.78,591.34
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,740.45,562.94
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,695.11,531.1
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,644.98,495.37
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,593.78,457.69
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,539.55,415.66
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,484.95,372.01
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,427.96,325.73
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,371.86,278.64
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,310.89,226.7
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,254.42,177.56
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,197.91,129.46
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,145.28,87.49
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,94.34,54.06
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,51.89,40.14
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,46.69,35.55
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,41.25,30.47
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,30.95,20.74
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,21.32,7.34
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,12.87,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,23.46,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,105.55,63.0
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,183.15,142.31
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,249.77,202.03
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,328.03,269.74
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,220.13,182.3
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,81.24,63.36
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,103.36,81.83
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,125.44,99.74
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,158.41,126.5
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,191.96,153.2
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,212.63,168.98
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,233.43,184.66
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,383.39,302.92
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,512.55,399.89
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,724.3,559.15
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,919.18,691.98
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,938.58,702.28
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,954.79,712.42
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,964.18,717.37
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,970.12,720.19
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,970.06,720.06
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,966.47,717.79
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,955.95,711.08
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,942.0,702.25
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,922.79,689.97
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,900.36,675.6
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,869.5,654.23
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,836.22,631.23
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,799.59,607.87
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,760.74,582.71
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,718.29,553.07
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,674.15,520.95
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,625.54,485.51
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,576.08,448.39
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,521.85,405.92
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,468.53,362.88
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,412.74,317.23
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,358.14,271.16
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,301.85,222.39
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,248.01,175.31
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,194.21,129.82
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,144.63,90.63
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,96.58,59.17
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,58.19,45.65
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,50.95,39.17
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,43.4,32.14
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,31.41,20.86
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,18.9,3.86
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,15.19,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,80.59,44.58
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,154.47,119.52
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,218.78,176.93
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,290.81,239.62
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,198.24,163.96
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,77.08,59.92
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,122.29,98.02
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,168.84,136.31
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,223.38,180.88
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,269.98,218.27
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,417.29,337.48
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,575.1,458.71
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,609.03,481.63
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,641.75,504.13
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,721.62,561.84
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,789.44,609.49
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,868.85,665.68
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,936.61,710.47
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,947.2,715.26
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,954.44,718.45
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,954.32,718.21
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,950.76,715.86
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,940.8,709.33
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,927.48,700.68
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,908.57,688.31
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,886.52,673.87
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,862.12,658.14
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,834.37,640.01
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,798.56,615.79
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,760.39,589.75
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,718.52,560.66
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,674.56,528.28
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,625.61,492.01
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,575.68,453.9
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,523.22,411.87
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,470.11,368.04
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,413.83,321.0
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,355.91,271.3
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,298.98,220.83
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,243.61,171.25
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,188.23,123.52
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,136.7,82.36
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,86.52,49.94
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,49.1,37.99
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,44.2,33.51
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,39.11,28.59
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,28.34,18.26
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,18.19,0.78
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,95.4,50.23
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,178.91,138.46
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,249.87,202.28
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,331.11,273.15
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,402.9,335.04
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,477.89,397.61
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,448.23,371.87
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,396.76,327.73
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,444.99,365.33
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,493.84,402.07
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,655.74,528.87
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,820.26,647.06
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,859.7,672.38
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,896.86,696.82
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,931.35,717.86
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,955.02,731.26
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,975.09,743.66
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,991.77,753.85
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,1002.71,760.65
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,1010.02,765.17
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,1009.36,764.47
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,1004.94,761.44
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,994.8,755.03
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,980.94,746.22
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,961.15,733.08
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,937.85,717.61
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,907.95,697.56
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,875.07,675.37
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,838.17,651.22
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,798.6,624.93
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,755.42,594.78
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,709.78,561.19
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,658.8,521.8
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,606.47,480.37
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,549.6,434.36
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,492.31,386.64
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,432.59,336.19
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,373.63,284.83
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,312.79,230.58
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,254.51,178.26
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,192.54,124.82
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,137.66,81.12
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,85.44,48.81
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,50.38,39.43
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,45.5,34.91
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,40.47,29.96
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,29.26,18.91
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,19.1,0.0
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,11.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,16.37,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,94.08,44.94
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,171.4,131.25
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,239.14,191.88
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,315.61,257.85
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,381.46,313.94
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,456.33,375.14
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,519.65,424.41
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,585.08,473.42
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,640.65,513.18
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,696.41,550.83
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,744.5,582.22
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,791.62,612.29
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,830.34,637.67
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,867.01,661.53
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,890.08,674.75
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,915.28,689.53
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,935.74,701.83
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,953.03,712.13
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,965.38,717.92
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,974.32,721.6
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,973.94,720.08
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,970.01,716.48
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,962.75,710.17
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,951.81,701.64
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,931.94,688.16
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,908.78,672.68
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,875.84,650.13
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,846.02,629.75
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,813.23,608.51
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,773.32,582.29
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,729.59,553.14
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,683.72,520.45
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,633.2,484.44
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,581.62,446.48
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,527.54,404.59
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,472.99,360.97
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,414.95,313.96
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,357.86,266.13
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,296.96,213.87
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,240.72,164.89
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,183.87,117.18
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,131.06,76.4
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,80.89,46.13
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,48.9,37.31
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,43.52,32.49
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,37.91,27.18
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,26.52,16.06
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,15.86,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,77.35,31.6
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,159.69,120.92
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,226.71,180.14
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,302.43,244.49
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,368.2,299.54
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,438.98,356.6
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,504.25,406.46
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,568.56,453.77
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,624.13,492.98
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,680.01,530.95
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,728.07,561.65
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,775.15,591.03
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,814.32,616.32
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,851.58,640.2
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,898.2,668.87
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,940.72,694.35
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,959.2,704.63
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,974.29,713.1
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,983.2,718.1
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,988.49,720.94
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,987.83,720.69
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,983.44,718.26
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,973.25,711.59
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,959.39,702.64
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,939.25,690.37
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,915.68,675.9
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,883.51,655.71
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,848.69,633.66
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,812.0,610.13
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,772.73,584.6
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,729.26,555.82
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,683.65,523.53
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,633.99,486.72
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,582.99,447.91
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,528.01,405.2
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,472.44,360.59
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,413.99,312.82
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,356.32,264.08
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,297.48,212.86
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,240.36,162.73
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,179.82,111.93
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,125.95,70.62
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,73.53,39.71
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,41.65,30.95
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,37.22,26.9
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,32.64,22.45
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,23.51,13.17
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,13.81,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,101.64,36.01
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,216.36,164.33
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,290.2,231.7
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,373.25,303.36
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,441.49,360.48
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,510.8,415.81
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,572.92,463.18
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,636.3,508.38
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,690.05,543.71
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,743.3,577.4
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,790.32,606.16
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,835.69,633.05
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,865.73,649.82
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,900.35,669.6
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,929.09,686.05
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,954.81,700.56
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,973.12,711.68
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,987.91,720.75
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,995.67,724.93
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,999.69,726.87
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,998.38,726.95
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,993.26,724.71
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,982.05,717.91
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,967.12,708.7
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,946.11,697.63
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,921.62,684.2
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,886.98,662.51
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,849.9,638.99
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,813.38,615.21
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,774.27,589.37
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,729.63,559.37
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,683.05,525.82
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,632.11,487.9
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,579.93,447.96
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,524.55,404.4
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,468.85,359.18
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,410.22,310.86
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,352.5,261.73
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,293.49,210.2
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,236.64,160.28
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,176.44,109.93
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,123.35,69.61
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,72.38,40.41
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,44.41,33.34
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,39.23,28.66
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,33.84,23.49
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,24.25,13.32
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,16.2,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,95.54,25.48
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,203.48,153.04
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,277.54,219.5
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,361.2,289.85
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,429.61,345.18
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,502.39,400.86
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,382.55,306.09
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,204.71,162.12
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,229.49,182.05
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,254.33,200.22
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,357.92,279.25
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,453.61,348.25
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,680.37,513.09
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,889.45,646.46
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,918.66,660.72
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,944.95,676.28
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,963.53,687.19
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,978.63,696.17
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,986.68,700.93
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,991.02,703.59
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,989.14,704.86
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,983.51,703.8
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,972.32,697.83
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,957.47,689.47
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,937.5,677.68
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,914.06,663.7
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,882.28,644.87
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,847.74,624.02
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,810.15,600.35
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,770.0,574.69
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,726.07,546.1
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,680.13,513.9
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,629.61,476.95
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,577.67,437.94
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,522.0,395.2
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,466.0,350.73
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,407.48,303.38
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,349.74,255.08
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,290.48,204.21
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,233.3,154.83
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,172.95,105.15
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,119.48,65.43
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,68.01,37.14
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,42.16,30.95
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,37.31,26.59
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,32.29,21.77
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,22.6,11.23
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,14.3,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,95.17,15.33
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,204.37,152.8
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,279.58,220.22
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,364.76,290.83
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,432.73,345.85
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,505.01,401.38
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,350.93,281.29
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,128.69,100.11
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,148.88,116.98
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,169.38,132.74
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,245.3,192.34
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,313.47,243.83
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,615.31,473.06
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,889.96,653.66
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,918.54,664.72
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,944.11,677.61
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,962.27,687.19
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,976.91,694.77
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,984.86,699.4
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,989.1,701.89
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,987.16,702.04
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,981.44,699.97
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,969.6,694.12
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,954.07,685.99
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,933.04,674.33
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,908.56,660.36
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,874.62,640.09
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,838.18,617.93
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,801.24,594.62
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,761.74,569.31
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,716.79,540.28
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,669.96,507.53
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,619.94,471.64
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,568.53,433.54
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,513.01,390.5
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,457.33,345.9
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,399.06,297.8
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,341.71,249.1
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,283.32,198.88
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,227.2,150.43
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,167.41,101.36
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,114.59,62.5
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,64.33,35.64
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,41.55,30.4
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,36.23,25.61
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,30.68,20.31
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,20.93,9.12
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,12.39,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,92.14,2.37
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,199.08,146.99
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,272.62,214.04
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,355.99,284.51
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,423.42,340.18
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,495.25,396.59
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,553.95,439.77
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,617.29,483.18
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,671.36,518.8
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,725.06,553.14
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,771.03,580.14
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,815.43,605.41
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,845.27,619.74
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,879.72,636.84
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,911.04,651.45
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,939.62,664.04
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,957.18,669.96
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,971.24,673.79
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,979.26,675.15
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,983.53,674.47
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,982.02,673.88
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,976.71,671.2
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,965.18,664.9
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,949.93,656.42
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,929.23,646.78
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,905.03,634.72
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,874.05,618.09
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,840.16,599.19
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,802.01,576.57
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,761.25,551.84
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,717.03,524.34
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,670.72,493.35
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,619.94,458.28
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,567.86,420.99
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,512.75,379.48
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,457.18,336.07
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,398.78,289.57
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,338.51,240.11
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,278.82,190.03
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,221.17,141.32
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,163.71,95.1
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,110.19,56.91
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,59.53,31.67
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,36.0,25.11
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,31.28,20.9
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,26.36,16.22
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,17.86,5.77
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.48,0.0
