Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.0,15.0,1.05,17.5,32.5,89.65,0.0
2016,9,19,6,30,336.0,30.0,1.1,18.0,65.0,195.02,141.87
2016,9,19,6,45,430.0,39.0,1.15,18.5,110.5,267.53,208.82
2016,9,19,7,0,524.0,48.0,1.2,19.0,156.0,349.82,278.75
2016,9,19,7,15,582.5,54.5,1.15,19.5,205.5,417.6,334.74
2016,9,19,7,30,641.0,61.0,1.1,20.0,255.0,489.86,391.56
2016,9,19,7,45,681.0,65.0,1.05,20.5,305.0,547.7,435.06
2016,9,19,8,0,721.0,69.0,1.0,21.0,355.0,610.24,479.14
2016,9,19,8,15,749.0,72.5,1.0,21.5,403.0,664.24,515.0
2016,9,19,8,30,777.0,76.0,1.0,22.0,451.0,717.93,549.6
2016,9,19,8,45,797.5,78.5,1.05,23.0,496.0,763.54,577.21
2016,9,19,9,0,818.0,81.0,1.1,24.0,541.0,807.59,603.21
2016,9,19,9,15,833.0,83.0,1.1,24.5,580.5,837.11,619.57
2016,9,19,9,30,848.0,85.0,1.1,25.0,620.0,871.28,638.94
2016,9,19,9,45,845.5,92.5,1.15,26.0,650.5,893.16,649.58
2016,9,19,10,0,843.0,100.0,1.2,27.0,681.0,911.44,658.0
2016,9,19,10,15,852.0,101.5,1.2,27.0,708.5,930.14,668.59
2016,9,19,10,30,861.0,103.0,1.2,27.0,736.0,945.52,677.14
2016,9,19,10,45,870.0,102.5,1.3,27.5,757.5,955.22,682.47
2016,9,19,11,0,879.0,102.0,1.4,28.0,779.0,961.39,685.73
2016,9,19,11,15,882.5,102.5,1.5,28.0,792.0,959.79,685.58
2016,9,19,11,30,886.0,103.0,1.6,28.0,805.0,954.56,683.28
2016,9,19,11,45,891.0,101.5,1.75,28.5,811.0,944.91,677.54
2016,9,19,12,0,896.0,100.0,1.9,29.0,817.0,931.61,669.46
2016,9,19,12,15,895.5,100.0,1.95,29.0,814.0,911.35,657.18
2016,9,19,12,30,895.0,100.0,2.0,29.0,811.0,887.73,642.77
2016,9,19,12,45,881.5,105.0,2.15,29.0,797.0,855.1,623.33
2016,9,19,13,0,868.0,110.0,2.3,29.0,783.0,819.99,601.98
2016,9,19,13,15,863.0,109.0,2.35,29.0,765.0,783.19,578.46
2016,9,19,13,30,858.0,108.0,2.4,29.0,747.0,743.93,553.04
2016,9,19,13,45,855.5,104.5,2.5,29.0,722.5,701.66,525.27
2016,9,19,14,0,853.0,101.0,2.6,29.0,698.0,657.13,493.74
2016,9,19,14,15,842.5,99.0,2.65,28.5,665.5,607.16,458.05
2016,9,19,14,30,832.0,97.0,2.7,28.0,633.0,555.89,420.18
2016,9,19,14,45,823.5,93.0,2.75,28.0,595.5,502.34,378.55
2016,9,19,15,0,815.0,89.0,2.8,28.0,558.0,448.01,334.92
2016,9,19,15,15,795.5,86.0,2.8,27.5,514.5,389.83,287.57
2016,9,19,15,30,776.0,83.0,2.8,27.0,471.0,332.58,239.53
2016,9,19,15,45,755.5,78.0,2.85,26.5,424.5,274.45,189.87
2016,9,19,16,0,735.0,73.0,2.9,26.0,378.0,217.95,141.4
2016,9,19,16,15,698.5,69.0,2.85,25.5,328.0,161.89,95.76
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,106.54,55.92
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.0,55.68,30.5
2016,9,19,17,0,565.0,51.0,2.7,24.0,178.0,37.04,26.21
2016,9,19,17,15,478.5,43.0,2.6,23.0,130.5,32.36,21.97
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,27.52,17.22
2016,9,19,17,45,248.0,22.5,2.4,21.0,47.5,18.08,4.5
2016,9,19,18,0,104.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,9,19,18,15,52.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,145.5,17.0,2.6,14.0,32.0,83.47,0.0
2016,9,20,6,30,291.0,34.0,2.7,14.0,64.0,180.4,132.51
2016,9,20,6,45,393.5,44.5,2.8,14.5,109.5,256.62,204.5
2016,9,20,7,0,496.0,55.0,2.9,15.0,155.0,343.3,280.18
2016,9,20,7,15,559.0,62.0,2.9,15.5,205.5,413.1,340.19
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,487.67,401.72
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,551.52,452.64
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,617.47,503.03
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,668.22,538.57
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,722.04,575.42
2016,9,20,8,45,797.5,85.0,2.85,18.5,500.5,770.52,607.38
2016,9,20,9,0,824.0,86.0,2.8,19.0,546.0,817.76,637.73
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.0,854.74,661.83
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,881.64,678.77
2016,9,20,9,45,866.0,91.5,2.8,19.5,660.5,909.48,695.08
2016,9,20,10,0,879.0,92.0,2.8,20.0,695.0,934.36,709.25
2016,9,20,10,15,886.5,93.5,2.8,20.0,722.5,952.03,719.88
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,966.23,728.31
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,973.79,731.44
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,977.67,732.31
2016,9,20,11,15,908.0,96.5,2.95,21.0,802.5,975.44,730.66
2016,9,20,11,30,911.0,97.0,3.0,21.0,815.0,969.48,726.7
2016,9,20,11,45,911.5,97.5,3.05,21.5,819.5,957.47,717.44
2016,9,20,12,0,912.0,98.0,3.1,22.0,824.0,941.82,705.92
2016,9,20,12,15,911.0,98.0,3.15,22.0,820.5,920.73,692.18
2016,9,20,12,30,910.0,98.0,3.2,22.0,817.0,896.23,676.18
2016,9,20,12,45,904.5,99.0,3.25,22.0,805.0,865.7,656.03
2016,9,20,13,0,899.0,100.0,3.3,22.0,793.0,832.25,633.79
2016,9,20,13,15,894.0,99.0,3.3,22.0,774.0,794.4,608.09
2016,9,20,13,30,889.0,98.0,3.3,22.0,755.0,754.0,580.42
2016,9,20,13,45,704.0,166.5,3.35,22.0,675.5,658.94,509.97
2016,9,20,14,0,519.0,235.0,3.4,22.0,596.0,568.34,440.33
2016,9,20,14,15,683.5,164.5,3.4,21.5,615.5,573.33,446.54
2016,9,20,14,30,848.0,94.0,3.4,21.0,635.0,559.19,436.34
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.0,503.07,390.92
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,447.08,344.41
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,388.6,295.14
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,331.13,245.27
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,272.61,193.51
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,216.51,144.04
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,156.9,94.69
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,104.47,56.75
2016,9,20,16,45,591.0,60.5,3.5,19.0,222.0,55.02,32.41
2016,9,20,17,0,536.0,54.0,3.5,19.0,172.0,39.81,29.19
2016,9,20,17,15,445.5,45.0,3.45,18.5,125.0,34.38,24.12
2016,9,20,17,30,355.0,36.0,3.4,18.0,78.0,28.74,18.4
2016,9,20,17,45,177.5,18.0,3.35,17.5,39.0,14.02,0.62
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.5,16.5,3.6,13.5,31.0,82.58,0.0
2016,9,21,6,30,293.0,33.0,3.8,14.0,62.0,180.11,131.01
2016,9,21,6,45,396.0,43.0,4.0,14.5,107.5,255.94,204.13
2016,9,21,7,0,499.0,53.0,4.2,15.0,153.0,342.26,280.26
2016,9,21,7,15,562.5,60.0,4.3,15.0,203.0,412.31,341.99
2016,9,21,7,30,626.0,67.0,4.4,15.0,253.0,487.21,405.76
2016,9,21,7,45,459.0,107.0,4.5,15.5,257.0,448.23,372.99
2016,9,21,8,0,292.0,147.0,4.6,16.0,261.0,385.24,319.3
2016,9,21,8,15,535.5,114.5,4.6,16.0,357.5,556.83,460.47
2016,9,21,8,30,779.0,82.0,4.6,16.0,454.0,725.01,589.99
2016,9,21,8,45,622.0,137.0,4.65,16.5,452.0,691.1,560.73
2016,9,21,9,0,465.0,192.0,4.7,17.0,450.0,633.69,511.73
2016,9,21,9,15,662.0,141.5,4.7,17.0,538.5,765.88,613.61
2016,9,21,9,30,859.0,91.0,4.7,17.0,627.0,885.71,699.35
2016,9,21,9,45,874.0,92.0,4.75,17.5,663.0,915.98,717.86
2016,9,21,10,0,889.0,93.0,4.8,18.0,699.0,943.32,734.77
2016,9,21,10,15,898.5,94.0,4.8,18.0,728.0,962.3,746.83
2016,9,21,10,30,908.0,95.0,4.8,18.0,757.0,977.8,756.57
2016,9,21,10,45,916.0,95.5,4.8,18.0,779.0,987.69,762.51
2016,9,21,11,0,924.0,96.0,4.8,18.0,801.0,993.84,766.02
2016,9,21,11,15,929.0,96.5,4.8,18.0,815.0,993.32,765.05
2016,9,21,11,30,934.0,97.0,4.8,18.0,829.0,988.95,761.59
2016,9,21,11,45,937.0,97.0,4.85,18.5,835.5,978.31,752.87
2016,9,21,12,0,940.0,97.0,4.9,19.0,842.0,963.87,741.68
2016,9,21,12,15,941.0,97.0,4.95,19.0,840.0,943.9,728.17
2016,9,21,12,30,942.0,97.0,5.0,19.0,838.0,920.31,712.18
2016,9,21,12,45,936.5,99.0,5.05,19.0,826.5,889.87,691.32
2016,9,21,13,0,931.0,101.0,5.1,19.0,815.0,856.36,668.23
2016,9,21,13,15,926.5,100.0,5.15,19.0,795.5,817.69,641.26
2016,9,21,13,30,922.0,99.0,5.2,19.0,776.0,776.32,612.14
2016,9,21,13,45,918.0,96.5,5.3,19.5,750.5,731.3,579.06
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,683.95,541.69
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,631.11,501.08
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,576.98,458.18
2016,9,21,14,45,883.0,86.5,5.55,19.0,616.5,520.65,411.33
2016,9,21,15,0,873.0,83.0,5.6,19.0,577.0,463.52,362.41
2016,9,21,15,15,853.5,80.5,5.6,18.5,531.5,401.17,308.6
2016,9,21,15,30,834.0,78.0,5.6,18.0,486.0,341.16,255.2
2016,9,21,15,45,810.5,74.0,5.6,18.0,437.0,279.85,199.64
2016,9,21,16,0,787.0,70.0,5.6,18.0,388.0,220.47,146.18
2016,9,21,16,15,749.0,66.0,5.5,17.5,335.5,161.25,96.45
2016,9,21,16,30,711.0,62.0,5.4,17.0,283.0,106.31,56.86
2016,9,21,16,45,653.5,56.0,5.35,16.5,230.5,53.81,32.62
2016,9,21,17,0,596.0,50.0,5.3,16.0,178.0,36.76,26.84
2016,9,21,17,15,500.0,42.0,5.2,15.5,129.0,32.03,22.32
2016,9,21,17,30,404.0,34.0,5.1,15.0,80.0,27.17,17.12
2016,9,21,17,45,202.0,17.0,5.05,15.0,40.0,13.3,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.5,15.5,3.8,12.5,30.0,83.27,0.0
2016,9,22,6,30,307.0,31.0,3.9,13.0,60.0,183.82,132.48
2016,9,22,6,45,414.5,40.5,4.05,13.5,106.5,261.53,209.01
2016,9,22,7,0,522.0,50.0,4.2,14.0,153.0,350.3,287.65
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,420.67,349.04
2016,9,22,7,30,649.0,63.0,4.0,15.0,255.0,495.89,411.98
2016,9,22,7,45,698.5,66.5,3.95,15.5,307.5,559.13,463.21
2016,9,22,8,0,748.0,70.0,3.9,16.0,360.0,628.29,516.16
2016,9,22,8,15,776.5,73.0,3.7,16.5,409.0,682.9,554.69
2016,9,22,8,30,805.0,76.0,3.5,17.0,458.0,737.11,591.66
2016,9,22,8,45,829.5,77.5,3.35,17.5,504.0,785.41,623.35
2016,9,22,9,0,854.0,79.0,3.2,18.0,550.0,825.27,648.14
2016,9,22,9,15,868.5,81.0,3.1,18.0,590.5,862.07,671.79
2016,9,22,9,30,883.0,83.0,3.0,18.0,631.0,896.31,693.33
2016,9,22,9,45,897.0,83.0,2.9,18.5,666.5,924.89,709.37
2016,9,22,10,0,911.0,83.0,2.8,19.0,702.0,950.44,723.15
2016,9,22,10,15,918.5,84.0,2.75,19.0,729.5,967.78,733.08
2016,9,22,10,30,926.0,85.0,2.7,19.0,757.0,981.53,740.72
2016,9,22,10,45,930.0,86.5,2.65,19.5,777.0,988.82,742.73
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,992.28,742.37
2016,9,22,11,15,937.0,88.5,2.65,20.0,809.5,989.8,740.62
2016,9,22,11,30,940.0,89.0,2.7,20.0,822.0,983.48,736.5
2016,9,22,11,45,939.5,90.0,2.75,20.5,826.0,970.63,726.78
2016,9,22,12,0,939.0,91.0,2.8,21.0,830.0,954.05,714.75
2016,9,22,12,15,938.0,90.5,2.8,21.0,826.5,931.77,699.95
2016,9,22,12,30,937.0,90.0,2.8,21.0,823.0,905.99,682.87
2016,9,22,12,45,929.5,92.0,2.85,21.0,810.0,874.07,661.97
2016,9,22,13,0,922.0,94.0,2.9,21.0,797.0,839.23,638.98
2016,9,22,13,15,916.5,93.5,2.95,21.0,777.5,800.64,613.2
2016,9,22,13,30,911.0,93.0,3.0,21.0,758.0,759.46,585.36
2016,9,22,13,45,900.0,93.5,3.05,21.0,730.5,713.13,553.35
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,665.07,517.45
2016,9,22,14,15,877.5,92.0,3.2,21.0,669.0,612.8,477.7
2016,9,22,14,30,866.0,90.0,3.3,21.0,635.0,559.42,435.87
2016,9,22,14,45,847.0,89.5,3.4,21.0,594.5,502.1,389.7
2016,9,22,15,0,828.0,89.0,3.5,21.0,554.0,445.28,342.46
2016,9,22,15,15,807.5,86.0,3.6,20.5,509.0,386.07,292.54
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,327.91,241.99
2016,9,22,15,45,752.5,81.0,3.85,19.5,414.5,268.39,189.9
2016,9,22,16,0,718.0,79.0,4.0,19.0,365.0,209.21,138.49
2016,9,22,16,15,677.0,74.0,4.05,18.5,314.5,152.61,91.94
2016,9,22,16,30,636.0,69.0,4.1,18.0,264.0,100.69,55.29
2016,9,22,16,45,572.5,62.5,4.2,17.5,213.0,52.11,33.49
2016,9,22,17,0,509.0,56.0,4.3,17.0,162.0,42.13,31.41
2016,9,22,17,15,410.0,46.0,4.15,16.5,115.5,35.87,25.49
2016,9,22,17,30,311.0,36.0,4.0,16.0,69.0,29.38,18.6
2016,9,22,17,45,155.5,18.0,3.9,15.5,34.5,14.41,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.5,1.85,12.5,29.5,74.1,0.0
2016,9,23,6,30,349.0,27.0,1.9,13.0,59.0,196.7,139.17
2016,9,23,6,45,447.0,35.5,1.95,14.0,104.0,270.39,214.01
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,354.42,287.32
2016,9,23,7,15,604.5,49.5,1.9,15.5,199.0,418.87,342.82
2016,9,23,7,30,664.0,55.0,1.8,16.0,249.0,491.43,401.98
2016,9,23,7,45,703.0,59.0,1.75,16.5,299.0,552.37,449.61
2016,9,23,8,0,742.0,63.0,1.7,17.0,349.0,614.68,495.17
2016,9,23,8,15,769.0,66.5,1.65,17.5,396.5,668.37,531.89
2016,9,23,8,30,796.0,70.0,1.6,18.0,444.0,721.6,567.1
2016,9,23,8,45,816.5,72.0,1.6,19.0,488.5,760.14,590.2
2016,9,23,9,0,837.0,74.0,1.6,20.0,533.0,803.55,616.23
2016,9,23,9,15,851.0,75.5,1.55,20.5,572.0,838.79,636.66
2016,9,23,9,30,865.0,77.0,1.5,21.0,611.0,871.53,655.09
2016,9,23,9,45,875.0,78.5,1.5,21.5,644.5,897.86,669.63
2016,9,23,10,0,885.0,80.0,1.5,22.0,678.0,921.08,682.1
2016,9,23,10,15,892.5,81.5,1.55,22.0,705.0,938.65,692.89
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,952.73,701.57
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,959.28,704.17
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,962.14,704.58
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,959.74,703.75
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,953.59,700.62
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,940.12,692.79
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,923.06,682.68
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.0,901.86,670.3
2016,9,23,12,30,909.0,88.0,2.4,23.0,794.0,877.27,655.51
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.0,846.42,636.3
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,812.7,614.9
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,774.89,591.18
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,734.54,565.29
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,689.81,534.73
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,643.2,500.2
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,593.26,461.85
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,542.11,421.46
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,487.82,377.54
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,432.99,331.74
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,373.33,281.3
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,316.12,231.4
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,257.56,179.61
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,201.68,130.63
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,145.63,85.15
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,94.08,49.65
2016,9,23,16,45,594.0,53.0,3.6,18.5,205.5,42.28,31.56
2016,9,23,17,0,538.0,47.0,3.6,18.0,156.0,34.58,24.66
2016,9,23,17,15,441.5,38.5,3.55,17.5,110.5,29.33,19.67
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,23.87,13.69
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,77.04,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,203.63,139.98
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,274.03,214.31
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,359.46,288.24
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.0,428.8,347.27
2016,9,24,7,30,691.0,51.0,1.7,18.0,250.0,502.43,407.12
2016,9,24,7,45,731.0,54.5,1.75,18.5,301.0,564.44,455.58
2016,9,24,8,0,771.0,58.0,1.8,19.0,352.0,627.87,501.83
2016,9,24,8,15,798.0,61.0,1.9,19.5,401.0,681.95,539.51
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,729.18,571.36
2016,9,24,8,45,846.0,66.0,2.1,21.0,495.0,775.46,600.78
2016,9,24,9,0,867.0,68.0,2.2,22.0,540.0,820.13,628.41
2016,9,24,9,15,881.5,69.5,2.2,22.5,580.5,856.56,650.28
2016,9,24,9,30,896.0,71.0,2.2,23.0,621.0,890.4,670.15
2016,9,24,9,45,909.5,71.0,2.2,23.5,656.0,918.66,686.06
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,943.81,699.86
2016,9,24,10,15,931.0,71.5,2.15,24.5,718.5,961.08,707.93
2016,9,24,10,30,939.0,72.0,2.1,25.0,746.0,974.73,713.72
2016,9,24,10,45,944.5,73.0,2.1,25.5,766.5,982.86,716.61
2016,9,24,11,0,950.0,74.0,2.1,26.0,787.0,987.12,717.18
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.0,983.96,714.0
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,976.89,708.55
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,965.12,698.87
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,949.51,686.95
2016,9,24,12,15,958.5,75.0,1.9,27.0,818.5,927.8,673.19
2016,9,24,12,30,958.0,75.0,1.9,27.0,815.0,902.5,657.2
2016,9,24,12,45,945.0,80.0,1.95,27.5,801.0,868.75,634.93
2016,9,24,13,0,932.0,85.0,2.0,28.0,787.0,832.28,610.85
2016,9,24,13,15,927.0,84.5,2.05,28.0,767.5,793.71,586.4
2016,9,24,13,30,922.0,84.0,2.1,28.0,748.0,752.49,559.87
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.0,705.92,529.22
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,657.43,494.53
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.0,605.58,457.08
2016,9,24,14,30,884.0,79.0,2.2,27.0,626.0,552.48,417.42
2016,9,24,14,45,869.5,77.5,2.25,27.0,586.5,496.46,373.57
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,440.13,327.98
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,380.79,279.17
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,319.86,227.73
2016,9,24,15,45,787.5,68.0,2.35,26.0,408.5,259.85,175.99
2016,9,24,16,0,760.0,65.0,2.4,26.0,360.0,202.25,126.73
2016,9,24,16,15,720.5,60.5,2.35,25.0,309.0,144.45,81.09
2016,9,24,16,30,681.0,56.0,2.3,24.0,258.0,91.12,45.73
2016,9,24,16,45,618.5,51.0,2.3,23.0,207.0,41.97,30.66
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,34.01,23.69
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,28.25,18.38
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,22.25,11.8
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,11.04,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,28.5,77.59,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,57.0,204.78,137.01
2016,9,25,6,45,482.0,33.0,1.9,17.0,104.0,278.71,217.02
2016,9,25,7,0,588.0,41.0,2.0,18.0,151.0,368.26,294.41
2016,9,25,7,15,648.5,46.5,2.05,18.5,202.5,438.98,354.72
2016,9,25,7,30,709.0,52.0,2.1,19.0,254.0,513.97,415.76
2016,9,25,7,45,747.5,56.0,2.15,20.0,305.5,576.38,463.73
2016,9,25,8,0,786.0,60.0,2.2,21.0,357.0,640.01,509.17
2016,9,25,8,15,813.0,62.5,2.2,21.5,406.0,693.97,546.01
2016,9,25,8,30,840.0,65.0,2.2,22.0,455.0,740.98,576.83
2016,9,25,8,45,858.5,67.5,2.25,23.0,500.5,786.24,604.88
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,829.67,631.0
2016,9,25,9,15,891.0,72.0,2.25,24.5,586.0,866.42,652.46
2016,9,25,9,30,905.0,74.0,2.2,25.0,626.0,900.5,671.79
2016,9,25,9,45,918.0,74.0,2.2,26.0,660.5,928.33,685.86
2016,9,25,10,0,931.0,74.0,2.2,27.0,695.0,953.0,697.75
2016,9,25,10,15,938.0,75.0,2.15,27.5,722.5,969.88,705.4
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,983.08,710.77
2016,9,25,10,45,948.0,77.0,2.1,28.5,769.5,988.71,711.98
2016,9,25,11,0,951.0,78.0,2.1,29.0,789.0,990.46,710.94
2016,9,25,11,15,953.5,78.5,2.0,29.5,801.0,987.25,705.81
2016,9,25,11,30,956.0,79.0,1.9,30.0,813.0,980.14,698.4
2016,9,25,11,45,955.0,80.5,1.85,30.5,817.0,967.04,688.03
2016,9,25,12,0,954.0,82.0,1.8,31.0,821.0,950.18,675.5
2016,9,25,12,15,952.5,81.5,1.7,31.5,817.0,927.0,658.59
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,900.3,639.67
2016,9,25,12,45,946.0,82.0,1.5,32.5,800.0,868.93,617.93
2016,9,25,13,0,941.0,83.0,1.4,33.0,787.0,834.47,594.35
2016,9,25,13,15,936.0,82.0,1.25,33.0,767.5,795.02,568.24
2016,9,25,13,30,931.0,81.0,1.1,33.0,748.0,752.91,540.35
2016,9,25,13,45,919.5,81.5,1.0,33.5,720.0,705.48,508.18
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,656.34,472.61
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,604.32,436.27
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,551.06,397.94
2016,9,25,14,45,867.5,79.0,0.6,33.0,583.0,493.95,354.93
2016,9,25,15,0,848.0,79.0,0.5,33.0,542.0,437.02,310.81
2016,9,25,15,15,828.0,76.0,0.55,32.5,497.0,375.62,263.65
2016,9,25,15,30,808.0,73.0,0.6,32.0,452.0,316.68,216.49
2016,9,25,15,45,774.5,71.0,0.65,32.0,402.5,256.57,167.36
2016,9,25,16,0,741.0,69.0,0.7,32.0,353.0,199.6,121.06
2016,9,25,16,15,700.0,64.0,0.8,30.5,302.0,142.42,78.18
2016,9,25,16,30,659.0,59.0,0.9,29.0,251.0,89.96,45.13
2016,9,25,16,45,593.0,53.0,1.05,28.0,200.0,37.97,26.57
2016,9,25,17,0,527.0,47.0,1.2,27.0,149.0,35.08,24.01
2016,9,25,17,15,424.0,37.5,1.3,26.0,103.0,28.92,18.41
2016,9,25,17,30,321.0,28.0,1.4,25.0,57.0,22.49,11.15
2016,9,25,17,45,160.5,14.0,1.5,24.0,28.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,17.5,23.5,54.17,0.0
2016,9,26,6,30,237.0,27.0,0.4,18.0,47.0,149.46,95.25
2016,9,26,6,45,340.0,40.0,0.35,18.5,90.5,225.63,172.7
2016,9,26,7,0,443.0,53.0,0.3,19.0,134.0,311.58,244.6
2016,9,26,7,15,510.5,61.5,0.3,19.5,183.5,382.48,302.47
2016,9,26,7,30,578.0,70.0,0.3,20.0,233.0,458.67,361.85
2016,9,26,7,45,623.5,76.5,0.3,21.0,283.5,522.76,408.78
2016,9,26,8,0,669.0,83.0,0.3,22.0,334.0,588.97,455.01
2016,9,26,8,15,701.0,88.0,0.25,22.5,382.5,644.99,491.44
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,701.11,526.18
2016,9,26,8,45,756.0,97.0,0.2,24.0,475.5,744.45,550.86
2016,9,26,9,0,779.0,101.0,0.2,25.0,520.0,790.52,576.76
2016,9,26,9,15,796.5,104.0,0.3,25.5,560.5,828.96,599.89
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,865.1,621.58
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,893.12,637.82
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,918.15,652.24
2016,9,26,10,15,847.5,114.0,0.75,28.5,696.5,937.09,662.24
2016,9,26,10,30,857.0,116.0,0.8,29.0,724.0,952.66,670.28
2016,9,26,10,45,863.0,117.5,0.9,29.5,744.5,960.83,674.86
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,965.37,677.37
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,955.39,672.41
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,949.88,670.4
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,938.39,663.3
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,923.36,654.06
2016,9,26,12,15,880.0,119.5,1.5,31.0,795.0,901.7,641.94
2016,9,26,12,30,879.0,119.0,1.6,31.0,791.0,876.76,627.69
2016,9,26,12,45,902.5,106.0,1.75,31.5,786.5,855.81,615.15
2016,9,26,13,0,926.0,93.0,1.9,32.0,782.0,830.31,599.44
2016,9,26,13,15,921.0,92.0,1.95,31.5,762.5,791.24,576.18
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,749.55,550.88
2016,9,26,13,45,909.5,89.0,2.1,31.0,716.0,703.42,520.74
2016,9,26,14,0,903.0,87.0,2.2,31.0,689.0,655.23,486.91
2016,9,26,14,15,892.0,85.5,2.2,30.5,655.0,603.09,449.62
2016,9,26,14,30,881.0,84.0,2.2,30.0,621.0,549.76,410.17
2016,9,26,14,45,868.5,81.0,2.25,30.0,581.0,493.35,366.45
2016,9,26,15,0,856.0,78.0,2.3,30.0,541.0,436.46,320.84
2016,9,26,15,15,836.0,75.5,2.25,29.5,496.0,375.14,270.93
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,316.25,221.45
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,256.0,170.35
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,197.9,121.53
2016,9,26,16,15,725.5,60.5,1.9,27.0,302.5,139.87,76.7
2016,9,26,16,30,685.0,56.0,1.7,26.0,251.0,86.46,42.87
2016,9,26,16,45,627.5,49.5,1.55,25.5,200.5,38.74,27.53
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,34.92,24.06
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,26.06,16.13
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,19.92,8.7
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,16.5,24.5,64.43,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,172.44,106.17
2016,9,27,6,45,407.0,35.0,0.2,17.5,93.5,250.49,191.21
2016,9,27,7,0,512.0,45.0,0.2,18.0,138.0,337.25,264.36
2016,9,27,7,15,577.0,52.0,0.2,18.5,188.0,407.87,322.16
2016,9,27,7,30,642.0,59.0,0.2,19.0,238.0,483.56,381.11
2016,9,27,7,45,683.5,64.0,0.2,20.0,288.5,542.42,424.2
2016,9,27,8,0,725.0,69.0,0.2,21.0,339.0,606.55,468.42
2016,9,27,8,15,754.5,73.0,0.2,21.5,387.5,661.71,504.17
2016,9,27,8,30,784.0,77.0,0.2,22.0,436.0,716.59,538.59
2016,9,27,8,45,805.5,80.0,0.25,23.0,480.5,763.09,566.06
2016,9,27,9,0,827.0,83.0,0.3,24.0,525.0,808.01,591.92
2016,9,27,9,15,842.5,85.0,0.35,24.5,565.0,844.62,613.1
2016,9,27,9,30,858.0,87.0,0.4,25.0,605.0,871.28,627.85
2016,9,27,9,45,878.5,85.0,0.5,26.0,641.0,902.29,645.18
2016,9,27,10,0,899.0,83.0,0.6,27.0,677.0,930.57,660.61
2016,9,27,10,15,907.0,84.5,0.65,27.0,704.0,948.32,671.12
2016,9,27,10,30,915.0,86.0,0.7,27.0,731.0,962.52,679.7
2016,9,27,10,45,919.0,87.0,0.8,27.5,751.0,968.7,683.18
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,971.12,684.54
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.0,968.24,683.17
2016,9,27,11,30,929.0,89.0,1.0,28.0,795.0,961.55,679.64
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.0,948.79,672.0
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,932.34,662.11
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,910.42,650.05
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,885.04,635.7
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.0,855.15,618.29
2016,9,27,13,0,931.0,84.0,1.6,29.0,773.0,821.94,598.48
2016,9,27,13,15,926.0,83.5,1.65,29.0,753.0,783.27,574.31
2016,9,27,13,30,921.0,83.0,1.7,29.0,733.0,741.95,548.09
2016,9,27,13,45,912.0,82.0,1.75,29.0,705.5,695.02,517.11
2016,9,27,14,0,903.0,81.0,1.8,29.0,678.0,646.22,482.5
2016,9,27,14,15,892.0,79.5,1.85,28.5,644.0,594.14,445.37
2016,9,27,14,30,881.0,78.0,1.9,28.0,610.0,540.89,405.96
2016,9,27,14,45,865.0,76.5,2.0,28.0,570.0,484.36,362.03
2016,9,27,15,0,849.0,75.0,2.1,28.0,530.0,427.71,316.39
2016,9,27,15,15,829.0,72.5,2.15,27.5,485.0,366.85,266.58
2016,9,27,15,30,809.0,70.0,2.2,27.0,440.0,308.46,217.16
2016,9,27,15,45,779.5,67.0,2.25,27.0,391.5,248.57,165.78
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,191.37,117.44
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,134.41,73.55
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,82.15,40.91
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,38.48,27.47
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,32.12,21.84
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,25.8,15.97
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,19.18,7.38
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,13.5,23.0,58.76,0.0
2016,9,28,6,30,270.0,25.0,1.8,14.0,46.0,158.34,94.27
2016,9,28,6,45,381.0,35.5,1.9,14.5,89.5,238.95,186.46
2016,9,28,7,0,492.0,46.0,2.0,15.0,133.0,327.84,264.73
2016,9,28,7,15,559.5,52.5,1.9,15.5,182.5,398.18,325.33
2016,9,28,7,30,627.0,59.0,1.8,16.0,232.0,473.78,387.45
2016,9,28,7,45,672.5,63.5,1.75,16.5,282.5,533.8,434.99
2016,9,28,8,0,718.0,68.0,1.7,17.0,333.0,599.52,484.29
2016,9,28,8,15,748.5,72.0,1.65,17.5,381.0,655.03,522.73
2016,9,28,8,30,779.0,76.0,1.6,18.0,429.0,710.33,559.75
2016,9,28,8,45,802.0,78.0,1.6,18.5,474.0,756.53,589.6
2016,9,28,9,0,825.0,80.0,1.6,19.0,519.0,801.26,617.79
2016,9,28,9,15,841.0,82.5,1.65,19.0,559.0,831.52,637.23
2016,9,28,9,30,857.0,85.0,1.7,19.0,599.0,866.39,659.87
2016,9,28,9,45,868.5,87.0,1.75,19.5,632.5,893.93,676.09
2016,9,28,10,0,880.0,89.0,1.8,20.0,666.0,918.39,690.25
2016,9,28,10,15,888.5,90.0,1.85,20.0,693.5,935.65,700.95
2016,9,28,10,30,897.0,91.0,1.9,20.0,721.0,949.44,709.54
2016,9,28,10,45,903.0,92.0,2.0,20.5,741.0,957.31,713.59
2016,9,28,11,0,909.0,93.0,2.1,21.0,761.0,961.47,715.35
2016,9,28,11,15,912.0,93.5,2.2,21.0,773.0,958.52,713.92
2016,9,28,11,30,915.0,94.0,2.3,21.0,785.0,951.82,710.17
2016,9,28,11,45,917.5,93.5,2.4,21.5,789.5,939.83,701.65
2016,9,28,12,0,920.0,93.0,2.5,22.0,794.0,924.15,690.78
2016,9,28,12,15,919.0,93.0,2.55,21.5,790.0,902.34,678.05
2016,9,28,12,30,918.0,93.0,2.6,21.0,786.0,877.1,662.99
2016,9,28,12,45,913.0,93.0,2.7,21.0,773.5,845.31,642.45
2016,9,28,13,0,908.0,93.0,2.8,21.0,761.0,810.58,619.72
2016,9,28,13,15,902.0,92.5,2.85,21.0,741.0,771.84,593.64
2016,9,28,13,30,896.0,92.0,2.9,21.0,721.0,730.61,565.56
2016,9,28,13,45,889.0,90.0,3.0,21.0,694.0,684.92,533.05
2016,9,28,14,0,882.0,88.0,3.1,21.0,667.0,637.28,497.26
2016,9,28,14,15,870.0,86.5,3.1,20.5,633.0,585.54,457.9
2016,9,28,14,30,858.0,85.0,3.1,20.0,599.0,532.78,416.46
2016,9,28,14,45,842.5,82.5,3.15,20.0,559.0,475.78,369.76
2016,9,28,15,0,827.0,80.0,3.2,20.0,519.0,419.03,321.78
2016,9,28,15,15,805.0,77.5,3.25,19.5,474.5,360.18,271.37
2016,9,28,15,30,783.0,75.0,3.3,19.0,430.0,302.59,220.67
2016,9,28,15,45,751.5,71.5,3.35,18.5,381.0,243.34,168.41
2016,9,28,16,0,720.0,68.0,3.4,18.0,332.0,187.08,119.57
2016,9,28,16,15,675.5,63.5,3.35,17.5,282.0,131.69,75.6
2016,9,28,16,30,631.0,59.0,3.3,17.0,232.0,78.09,40.93
2016,9,28,16,45,556.0,53.0,3.3,16.5,182.0,38.65,28.52
2016,9,28,17,0,481.0,47.0,3.3,16.0,132.0,35.83,25.75
2016,9,28,17,15,366.0,36.5,3.25,15.5,88.5,28.76,18.89
2016,9,28,17,30,251.0,26.0,3.2,15.0,45.0,21.35,7.75
2016,9,28,17,45,125.5,13.0,3.15,15.0,22.5,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
