Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,48.36,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,133.16,74.38
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,215.01,168.8
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,305.04,248.93
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,377.25,312.17
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,455.04,377.62
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,324.65,270.24
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,129.76,103.95
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,182.05,147.97
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,227.32,185.15
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,277.66,225.65
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,329.26,266.3
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,430.7,346.6
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,536.47,427.31
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,562.34,444.39
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,587.11,460.93
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,777.25,607.11
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,938.52,718.2
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,946.49,720.36
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,950.82,721.6
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,947.37,719.09
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,940.23,714.27
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,926.93,704.05
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,910.05,691.54
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,888.02,676.91
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,862.64,660.01
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,831.89,639.33
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,798.18,616.48
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,759.29,589.56
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,717.96,560.71
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,672.43,527.42
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,625.13,491.2
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,574.4,452.27
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,522.63,411.22
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,466.2,364.47
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,410.18,316.63
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,352.05,266.39
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,295.14,215.92
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,236.84,163.9
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,181.6,115.71
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,124.0,70.16
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,74.14,38.98
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,37.61,27.58
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,34.31,24.35
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,27.16,17.38
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,19.65,4.78
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,51.29,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,138.95,71.18
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,221.41,173.48
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,310.34,253.55
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,381.14,316.38
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,457.42,381.5
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,521.79,434.82
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,588.51,488.08
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,639.65,526.82
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,694.27,567.2
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,741.52,600.4
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,787.49,632.18
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,824.71,656.48
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,859.53,678.75
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,879.14,689.88
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,903.32,704.47
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,921.24,715.6
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,935.75,724.44
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,942.99,728.57
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,946.59,730.35
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,943.98,728.24
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,937.67,723.74
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,925.33,715.16
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,909.39,704.36
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,887.65,689.15
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,862.54,671.64
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,831.88,650.5
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,798.28,627.17
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,759.77,599.84
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,718.81,570.52
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,673.73,536.51
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,626.67,499.69
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,575.72,458.54
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,523.49,415.34
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,467.77,368.38
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,411.82,319.86
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,353.3,268.57
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,295.93,217.11
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,237.01,164.07
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,180.92,114.86
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,125.46,71.22
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,71.86,37.66
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,37.04,27.17
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,33.7,23.87
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,26.03,16.33
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,17.95,1.39
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,54.34,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,145.16,65.81
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,231.4,179.66
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,323.58,261.68
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,396.27,325.28
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,474.63,390.98
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,535.74,440.72
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,602.87,492.7
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,658.85,533.27
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,714.6,572.46
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,761.88,603.58
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,807.66,632.87
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,837.33,650.19
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,871.55,670.53
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,900.95,687.7
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,927.43,702.79
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,944.68,713.0
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,958.39,721.0
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,965.15,723.15
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,968.13,723.0
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,965.32,721.69
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,958.67,717.98
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,945.6,708.72
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,928.82,697.1
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,905.91,682.72
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,879.53,665.96
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,847.52,645.56
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,812.5,622.82
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,773.37,596.36
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,731.68,567.83
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,684.83,533.93
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,636.13,497.05
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,583.66,456.98
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,530.14,414.7
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,473.29,367.75
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,415.06,318.24
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,354.97,266.41
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,296.19,214.41
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,236.51,161.32
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,179.81,112.24
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,123.45,68.7
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,69.21,35.82
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,36.03,26.01
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,32.18,22.28
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,24.89,15.01
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,17.22,0.0
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,49.8,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,133.84,50.15
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,217.31,167.7
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,305.09,247.0
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,376.46,310.52
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,453.51,376.68
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,515.31,427.8
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,579.0,478.56
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,505.59,416.58
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,406.03,332.65
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,372.54,303.58
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,333.41,269.43
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,378.76,304.75
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,411.13,329.36
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,435.87,347.83
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,460.14,365.87
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,364.25,289.55
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,269.68,213.21
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,426.8,337.97
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,556.88,437.02
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,556.12,435.25
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,554.48,433.55
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,572.82,447.98
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,600.33,468.87
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,749.02,587.0
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,859.45,668.28
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,828.29,645.83
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,794.24,622.22
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,755.34,594.94
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,714.03,565.69
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,668.72,531.18
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,621.58,494.48
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,570.05,453.98
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,516.61,410.74
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,459.46,362.59
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,402.79,313.46
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,344.42,262.22
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,287.68,211.32
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,226.71,156.92
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,171.34,108.8
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,117.25,66.99
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,68.96,38.55
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,39.23,29.09
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,34.22,24.19
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,26.07,15.86
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,17.47,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,23.34,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,64.31,15.5
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,121.17,91.66
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,177.05,142.2
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,224.13,184.09
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,273.5,226.79
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,316.82,262.83
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,361.04,298.43
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,244.2,201.52
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,111.6,88.27
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,118.51,93.79
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,125.5,99.09
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,239.36,192.64
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,349.63,279.83
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,315.21,250.98
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,267.03,211.87
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,226.55,179.38
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,187.11,147.42
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,279.57,220.98
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,363.43,285.41
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,374.05,293.08
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,384.31,300.85
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,253.25,199.07
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,124.01,95.73
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,162.63,127.1
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,201.23,157.89
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,151.49,118.15
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,102.81,78.91
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,95.22,72.87
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,87.67,66.81
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,79.24,60.01
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,70.81,53.19
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,91.82,70.75
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,112.68,88.22
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,79.65,61.1
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,46.49,33.59
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,51.61,38.02
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,56.73,42.45
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,49.73,36.64
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,42.73,30.78
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,35.74,24.85
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,28.76,18.85
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,28.25,19.31
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,36.36,25.88
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,25.79,15.22
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.92,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,9.53,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,12.57,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,29.29,0.47
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,85.2,62.54
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,144.84,115.46
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,188.91,154.51
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,234.87,194.35
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,279.91,232.12
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,326.86,270.36
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,353.05,289.92
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,365.03,297.85
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,327.87,265.24
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,272.69,218.35
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,575.85,462.09
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,859.36,662.94
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,879.04,669.85
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,903.02,682.67
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,920.47,692.25
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,934.5,699.67
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,943.71,703.43
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,949.26,704.97
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,946.25,703.88
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,939.49,700.5
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,927.65,692.51
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,912.07,682.14
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,889.33,668.8
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,863.19,653.02
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,830.33,632.79
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,794.63,610.18
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,755.08,584.09
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,713.08,555.81
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,666.25,521.34
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,617.74,484.52
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,565.91,443.87
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,512.92,401.05
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,455.73,353.65
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,398.74,304.92
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,339.43,253.6
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,281.7,202.5
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,223.06,150.76
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,165.44,101.79
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,110.69,60.76
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,61.9,33.89
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,37.58,27.25
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,33.88,23.52
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,24.7,13.77
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,17.16,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,49.11,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,129.81,1.59
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,224.96,170.92
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,323.7,261.1
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,397.06,326.01
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,472.59,390.16
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,539.27,444.55
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,608.1,497.88
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,663.89,537.89
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,719.38,576.47
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,767.12,607.16
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,806.47,631.05
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,843.03,652.45
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,877.01,671.46
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,903.55,685.47
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,926.87,697.13
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,943.45,706.16
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,956.41,712.91
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,962.76,714.06
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,965.28,712.91
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,961.2,710.39
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,953.25,705.55
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,939.12,697.41
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,921.25,686.86
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,898.02,672.19
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,871.3,655.19
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,836.3,632.15
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,798.68,607.07
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,758.33,581.33
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,715.54,553.44
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,668.14,518.72
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,619.11,481.78
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,565.84,440.36
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,511.73,397.01
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,453.66,349.38
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,396.33,300.8
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,336.71,249.63
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,278.8,198.76
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,219.67,147.05
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,161.72,98.32
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,107.17,58.11
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,58.82,32.38
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,36.53,26.18
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,32.3,21.97
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,23.03,11.84
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,15.25,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,45.98,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,121.78,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,217.03,162.04
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,314.94,251.85
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,387.39,315.61
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,462.1,378.83
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,527.61,432.25
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,595.23,484.92
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,649.61,523.42
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,703.72,560.42
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,749.99,589.86
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,787.88,612.6
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,824.28,634.55
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,858.19,654.36
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,886.63,670.16
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,912.05,683.77
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,928.47,692.0
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,941.31,697.94
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,948.04,699.31
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,950.98,698.41
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,946.79,694.4
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,938.77,688.16
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,925.62,678.24
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,908.72,666.11
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,885.07,651.67
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,857.97,634.98
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,825.63,614.09
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,790.35,591.05
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,750.73,565.44
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,708.61,537.79
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,661.63,504.19
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,612.91,468.2
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,559.84,428.75
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,505.81,387.06
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,448.95,341.08
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,392.3,293.65
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,331.58,242.18
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,273.72,191.8
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,214.79,140.62
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,159.32,94.34
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,104.49,54.8
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,55.61,30.16
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,32.01,22.12
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,27.95,18.09
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,19.94,8.74
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,13.34,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,43.06,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,114.35,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,207.57,152.57
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,301.96,240.26
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,373.94,303.29
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,451.95,368.49
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,512.08,417.22
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,578.31,468.32
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,633.01,507.13
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,687.6,544.61
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,734.26,574.63
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,779.54,602.94
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,809.53,620.72
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,843.98,641.45
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,862.15,650.15
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,884.1,661.52
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,901.52,669.96
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,907.93,671.18
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,915.61,674.06
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,919.75,674.73
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,916.63,669.63
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,909.91,662.4
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,898.03,652.68
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,882.59,640.87
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,860.27,625.38
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,834.68,607.92
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,733.75,538.63
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,627.96,461.71
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,663.5,488.95
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,679.8,500.72
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,599.37,442.76
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,522.32,387.27
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,488.99,364.03
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,448.88,334.36
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,389.95,289.31
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,334.72,246.5
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,291.41,211.1
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,246.31,172.74
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,196.23,132.3
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,152.33,98.07
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,106.09,65.26
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,65.27,42.49
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,45.92,33.69
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,35.66,24.26
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,24.24,10.49
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,27.7,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,77.38,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,167.57,121.0
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,258.91,205.28
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,333.5,269.72
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,414.81,337.09
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,479.53,388.9
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,546.9,440.55
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,603.8,481.21
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,661.17,519.52
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,707.88,548.88
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,749.47,573.89
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,787.83,596.71
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,824.02,617.66
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,866.56,642.48
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,899.59,660.58
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,916.1,667.76
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,929.09,672.89
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,934.94,674.35
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,937.05,673.65
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,933.78,669.47
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,926.73,663.07
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,912.84,651.23
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,895.32,637.34
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,872.86,621.77
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,846.99,604.19
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,814.8,581.56
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,779.62,557.22
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,740.36,532.23
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,698.64,505.17
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,651.74,473.32
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,603.07,439.36
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,551.01,403.0
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,498.01,364.37
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,441.47,321.48
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,383.82,275.96
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,324.48,228.07
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,266.74,180.02
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,208.18,131.53
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,153.12,87.6
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,98.75,50.29
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,47.32,25.43
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,31.14,20.94
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,26.6,16.49
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,18.01,5.11
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,10.48,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
