Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,8.0,0.7,14.0,12.0,7.63,0.0
2016,10,9,6,30,177.0,16.0,0.7,14.0,24.0,99.94,0.0
2016,10,9,6,45,309.5,27.5,0.7,14.5,63.0,194.74,138.19
2016,10,9,7,0,442.0,39.0,0.7,15.0,102.0,288.95,227.44
2016,10,9,7,15,520.0,47.0,0.65,15.5,150.0,362.62,290.76
2016,10,9,7,30,598.0,55.0,0.6,16.0,198.0,442.68,356.03
2016,10,9,7,45,647.5,60.0,0.55,17.0,247.0,506.44,405.05
2016,10,9,8,0,697.0,65.0,0.5,18.0,296.0,569.04,450.69
2016,10,9,8,15,731.0,69.0,0.5,18.5,343.5,624.99,489.39
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,680.96,526.38
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,727.69,554.73
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,772.97,581.29
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,810.21,603.81
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,845.05,624.55
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.0,866.77,635.38
2016,10,9,10,0,882.0,85.0,0.7,24.0,625.0,892.99,649.21
2016,10,9,10,15,890.5,86.0,0.8,24.5,651.5,909.21,658.73
2016,10,9,10,30,899.0,87.0,0.9,25.0,678.0,921.97,666.23
2016,10,9,10,45,903.5,89.0,1.0,25.5,696.5,928.68,669.99
2016,10,9,11,0,908.0,91.0,1.1,26.0,715.0,931.68,671.56
2016,10,9,11,15,911.0,91.5,1.2,26.0,726.5,927.89,670.22
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,920.38,666.64
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,906.22,657.57
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,888.52,646.27
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,865.29,632.04
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,838.75,615.66
2016,10,9,12,45,900.0,94.5,1.7,27.0,718.5,805.32,595.1
2016,10,9,13,0,891.0,96.0,1.8,27.0,704.0,769.27,572.53
2016,10,9,13,15,884.5,95.0,1.85,26.5,683.5,729.97,548.12
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,688.34,520.69
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,641.65,486.97
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,594.61,452.03
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,542.15,412.93
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,489.03,371.9
2016,10,9,14,45,806.0,86.5,2.15,25.0,496.5,432.47,326.13
2016,10,9,15,0,786.0,84.0,2.2,25.0,456.0,376.45,279.38
2016,10,9,15,15,759.5,80.0,2.2,24.5,411.5,317.8,229.93
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,261.07,181.12
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,201.57,130.72
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,147.92,87.17
2016,10,9,16,15,603.0,60.5,2.05,22.0,222.0,95.04,50.48
2016,10,9,16,30,547.0,54.0,1.9,21.0,173.0,48.78,28.99
2016,10,9,16,45,460.5,45.0,1.8,20.5,127.0,34.42,23.95
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,28.69,18.24
2016,10,9,17,15,228.5,23.0,1.6,19.0,46.0,18.7,3.8
2016,10,9,17,30,83.0,10.0,1.5,18.0,11.0,9.53,0.0
2016,10,9,17,45,41.5,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,15.25,0.0
2016,10,10,6,45,96.0,32.5,1.3,13.5,46.0,96.95,66.07
2016,10,10,7,0,192.0,49.0,1.4,14.0,76.0,176.69,139.81
2016,10,10,7,15,234.5,67.0,1.45,14.0,113.5,219.83,179.22
2016,10,10,7,30,277.0,85.0,1.5,14.0,151.0,276.09,228.1
2016,10,10,7,45,303.5,102.5,1.55,14.5,189.5,324.64,268.77
2016,10,10,8,0,330.0,120.0,1.6,15.0,228.0,374.59,309.18
2016,10,10,8,15,357.5,132.0,1.55,15.0,265.0,431.86,354.27
2016,10,10,8,30,385.0,144.0,1.5,15.0,302.0,478.34,389.9
2016,10,10,8,45,575.5,118.0,1.5,15.5,383.5,613.29,494.12
2016,10,10,9,0,766.0,92.0,1.5,16.0,465.0,748.3,589.66
2016,10,10,9,15,785.0,95.0,1.5,16.5,503.5,786.18,612.51
2016,10,10,9,30,804.0,98.0,1.5,17.0,542.0,821.85,634.46
2016,10,10,9,45,827.5,96.0,1.5,17.5,577.0,853.04,653.04
2016,10,10,10,0,851.0,94.0,1.5,18.0,612.0,881.55,669.64
2016,10,10,10,15,860.5,95.5,1.55,18.0,638.5,898.77,680.48
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,905.06,684.2
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.0,912.06,687.37
2016,10,10,11,0,884.0,98.0,1.7,19.0,703.0,915.49,688.27
2016,10,10,11,15,888.0,98.5,1.75,19.0,714.5,912.6,686.41
2016,10,10,11,30,892.0,99.0,1.8,19.0,726.0,906.08,682.32
2016,10,10,11,45,892.5,100.0,1.85,19.5,729.0,893.41,672.96
2016,10,10,12,0,893.0,101.0,1.9,20.0,732.0,877.23,661.4
2016,10,10,12,15,891.5,100.5,1.95,20.0,727.5,854.31,646.61
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,828.15,629.63
2016,10,10,12,45,877.5,103.5,2.1,20.0,708.0,794.59,607.88
2016,10,10,13,0,865.0,107.0,2.2,20.0,693.0,762.45,586.92
2016,10,10,13,15,858.0,106.0,2.25,20.0,672.5,722.98,560.16
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,681.31,529.84
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,633.45,494.05
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,584.66,456.65
2016,10,10,14,15,802.0,104.5,2.4,19.5,559.5,532.82,416.59
2016,10,10,14,30,787.0,102.0,2.4,19.0,525.0,480.52,374.84
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.0,422.58,327.55
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,367.15,280.77
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,309.91,231.42
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,255.04,183.26
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,199.24,135.15
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,148.64,93.74
2016,10,10,16,15,511.5,74.5,2.75,16.5,209.5,98.96,58.79
2016,10,10,16,30,450.0,66.0,2.7,16.0,161.0,56.84,38.48
2016,10,10,16,45,356.0,54.0,2.7,15.5,116.5,41.29,30.4
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,32.83,21.95
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,16.51,0.57
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.63,0.0
2016,10,11,6,45,0.0,25.5,1.45,12.5,25.5,25.17,12.72
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,43.85,30.82
2016,10,11,7,15,6.5,63.0,1.55,13.5,64.5,68.45,52.33
2016,10,11,7,30,13.0,83.0,1.6,14.0,86.0,93.09,73.68
2016,10,11,7,45,20.5,102.5,1.65,14.5,108.5,118.03,94.97
2016,10,11,8,0,28.0,122.0,1.7,15.0,131.0,152.41,123.67
2016,10,11,8,15,33.5,140.5,1.65,15.0,153.0,176.62,143.62
2016,10,11,8,30,39.0,159.0,1.6,15.0,175.0,201.13,163.48
2016,10,11,8,45,40.5,177.5,1.6,15.5,195.5,222.74,180.24
2016,10,11,9,0,42.0,196.0,1.6,16.0,216.0,244.28,196.67
2016,10,11,9,15,424.5,146.0,1.55,16.0,378.0,542.15,438.16
2016,10,11,9,30,807.0,96.0,1.5,16.0,540.0,820.1,638.66
2016,10,11,9,45,838.5,91.5,1.5,16.5,576.5,855.14,657.16
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,880.26,671.45
2016,10,11,10,15,879.5,88.0,1.5,17.0,639.0,897.05,681.44
2016,10,11,10,30,889.0,89.0,1.5,17.0,665.0,910.44,689.32
2016,10,11,10,45,895.0,90.0,1.5,17.5,684.0,917.15,691.55
2016,10,11,11,0,901.0,91.0,1.5,18.0,703.0,920.22,691.57
2016,10,11,11,15,905.0,91.5,1.5,18.0,714.5,917.22,689.05
2016,10,11,11,30,909.0,92.0,1.5,18.0,726.0,910.53,684.28
2016,10,11,11,45,909.0,92.5,1.5,18.5,729.0,896.66,673.63
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,879.25,660.83
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,856.57,645.87
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,830.59,628.75
2016,10,11,12,45,886.5,99.0,1.55,19.0,705.0,793.95,604.86
2016,10,11,13,0,867.0,105.0,1.6,19.0,688.0,759.0,581.99
2016,10,11,13,15,860.0,104.0,1.65,19.0,667.5,719.49,555.63
2016,10,11,13,30,853.0,103.0,1.7,19.0,647.0,677.76,525.56
2016,10,11,13,45,640.5,163.0,1.8,19.0,561.5,568.91,443.51
2016,10,11,14,0,428.0,223.0,1.9,19.0,476.0,470.13,367.67
2016,10,11,14,15,613.5,159.5,2.0,18.5,499.0,484.75,380.27
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,477.71,373.43
2016,10,11,14,45,748.5,94.0,2.25,18.0,469.0,410.28,318.23
2016,10,11,15,0,698.0,92.0,2.4,18.0,416.0,345.22,263.84
2016,10,11,15,15,652.5,91.5,2.5,17.5,370.5,288.72,215.47
2016,10,11,15,30,607.0,91.0,2.6,17.0,325.0,236.38,170.03
2016,10,11,15,45,552.5,89.0,2.75,16.5,281.0,185.48,126.78
2016,10,11,16,0,498.0,87.0,2.9,16.0,237.0,140.65,90.82
2016,10,11,16,15,493.5,72.5,2.85,15.5,198.0,94.29,56.17
2016,10,11,16,30,489.0,58.0,2.8,15.0,159.0,48.45,37.22
2016,10,11,16,45,394.0,47.5,2.8,15.0,114.5,37.25,26.88
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,30.23,19.52
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,14.55,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,81.0,14.0,1.3,12.0,16.0,44.46,0.0
2016,10,12,6,45,211.0,29.0,1.2,12.5,52.5,150.3,98.75
2016,10,12,7,0,341.0,44.0,1.1,13.0,89.0,242.52,191.81
2016,10,12,7,15,424.5,54.0,1.0,13.0,134.5,316.77,257.41
2016,10,12,7,30,508.0,64.0,0.9,13.0,180.0,397.74,325.7
2016,10,12,7,45,567.5,70.5,0.85,13.5,228.5,465.74,380.63
2016,10,12,8,0,627.0,77.0,0.8,14.0,277.0,536.93,435.48
2016,10,12,8,15,324.0,113.5,0.8,14.5,217.5,384.66,313.66
2016,10,12,8,30,21.0,150.0,0.8,15.0,158.0,166.63,133.4
2016,10,12,8,45,125.5,176.0,0.85,15.5,235.5,299.34,243.25
2016,10,12,9,0,230.0,202.0,0.9,16.0,313.0,416.0,334.45
2016,10,12,9,15,222.0,221.0,1.0,16.0,335.0,435.14,347.41
2016,10,12,9,30,214.0,240.0,1.1,16.0,357.0,452.95,360.05
2016,10,12,9,45,181.5,257.5,1.25,16.0,361.0,446.4,353.85
2016,10,12,10,0,149.0,275.0,1.4,16.0,365.0,437.98,346.35
2016,10,12,10,15,257.5,271.5,1.6,16.0,434.5,542.97,428.28
2016,10,12,10,30,366.0,268.0,1.8,16.0,504.0,634.87,498.14
2016,10,12,10,45,609.0,189.5,2.0,16.0,595.0,781.98,610.13
2016,10,12,11,0,852.0,111.0,2.2,16.0,686.0,903.99,695.55
2016,10,12,11,15,855.5,111.5,2.2,16.0,696.5,900.35,691.27
2016,10,12,11,30,859.0,112.0,2.2,16.0,707.0,893.15,686.0
2016,10,12,11,45,864.5,110.0,2.2,16.5,711.0,881.31,676.44
2016,10,12,12,0,870.0,108.0,2.2,17.0,715.0,859.92,660.47
2016,10,12,12,15,613.0,202.0,2.15,17.0,628.5,736.45,571.7
2016,10,12,12,30,356.0,296.0,2.1,17.0,542.0,597.41,465.51
2016,10,12,12,45,610.5,199.0,2.1,17.5,610.5,690.6,539.11
2016,10,12,13,0,865.0,102.0,2.1,18.0,679.0,751.52,584.23
2016,10,12,13,15,584.0,189.0,2.15,18.0,573.5,612.67,479.49
2016,10,12,13,30,303.0,276.0,2.2,18.0,468.0,478.73,375.66
2016,10,12,13,45,350.5,252.0,2.3,18.0,465.0,467.75,368.9
2016,10,12,14,0,398.0,228.0,2.4,18.0,462.0,452.13,357.24
2016,10,12,14,15,283.0,231.0,2.45,18.0,392.5,372.8,294.78
2016,10,12,14,30,168.0,234.0,2.5,18.0,323.0,301.1,238.17
2016,10,12,14,45,123.5,213.5,2.65,18.0,276.0,251.83,199.23
2016,10,12,15,0,79.0,193.0,2.8,18.0,229.0,206.41,163.17
2016,10,12,15,15,392.0,133.5,2.65,17.5,286.0,244.03,186.15
2016,10,12,15,30,705.0,74.0,2.5,17.0,343.0,243.04,171.99
2016,10,12,15,45,668.5,68.5,2.45,17.0,296.0,186.94,122.75
2016,10,12,16,0,632.0,63.0,2.4,17.0,249.0,134.57,79.54
2016,10,12,16,15,573.0,56.5,2.3,16.5,201.5,83.78,44.72
2016,10,12,16,30,514.0,50.0,2.2,16.0,154.0,39.96,29.59
2016,10,12,16,45,420.5,41.0,2.15,15.5,110.0,31.52,21.79
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,25.64,15.45
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,12.59,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,14.3,0.0
2016,10,13,6,45,150.0,27.5,1.95,12.5,47.0,120.38,74.96
2016,10,13,7,0,300.0,40.0,2.0,13.0,79.0,218.25,172.76
2016,10,13,7,15,355.5,53.0,2.1,13.5,119.0,275.65,225.27
2016,10,13,7,30,411.0,66.0,2.2,14.0,159.0,339.44,280.88
2016,10,13,7,45,451.5,77.0,2.35,14.5,201.5,395.33,328.34
2016,10,13,8,0,492.0,88.0,2.5,15.0,244.0,458.17,379.56
2016,10,13,8,15,512.5,99.5,2.45,15.0,284.0,505.03,416.69
2016,10,13,8,30,533.0,111.0,2.4,15.0,324.0,551.56,452.46
2016,10,13,8,45,439.5,146.5,2.35,15.5,335.5,532.65,434.01
2016,10,13,9,0,346.0,182.0,2.3,16.0,347.0,497.39,403.23
2016,10,13,9,15,295.5,208.5,2.25,16.5,357.0,493.98,397.61
2016,10,13,9,30,245.0,235.0,2.2,17.0,367.0,486.7,388.75
2016,10,13,9,45,135.5,232.0,2.15,17.5,305.5,375.98,299.81
2016,10,13,10,0,26.0,229.0,2.1,18.0,244.0,249.36,196.89
2016,10,13,10,15,147.5,258.0,2.05,18.0,351.5,415.18,329.42
2016,10,13,10,30,269.0,287.0,2.0,18.0,459.0,569.32,445.95
2016,10,13,10,45,266.0,296.5,2.0,18.0,471.0,574.92,448.16
2016,10,13,11,0,263.0,306.0,2.0,18.0,483.0,579.23,450.57
2016,10,13,11,15,563.5,200.5,2.05,18.0,586.5,736.46,572.44
2016,10,13,11,30,864.0,95.0,2.1,18.0,690.0,869.09,665.28
2016,10,13,11,45,866.0,94.5,2.15,18.5,692.5,856.36,654.19
2016,10,13,12,0,868.0,94.0,2.2,19.0,695.0,840.22,642.35
2016,10,13,12,15,643.5,185.0,2.25,19.0,629.0,742.04,573.24
2016,10,13,12,30,419.0,276.0,2.3,19.0,563.0,634.06,491.01
2016,10,13,12,45,410.5,272.5,2.35,19.5,549.0,599.55,465.91
2016,10,13,13,0,402.0,269.0,2.4,20.0,535.0,572.9,445.62
2016,10,13,13,15,330.0,275.5,2.4,19.5,490.0,511.62,399.73
2016,10,13,13,30,258.0,282.0,2.4,19.0,445.0,454.48,356.45
2016,10,13,13,45,337.5,251.5,2.4,19.0,454.5,458.3,360.65
2016,10,13,14,0,417.0,221.0,2.4,19.0,464.0,459.34,361.57
2016,10,13,14,15,351.0,219.5,2.4,18.5,416.0,396.15,312.46
2016,10,13,14,30,285.0,218.0,2.4,18.0,368.0,342.96,270.74
2016,10,13,14,45,400.0,177.5,2.4,18.0,369.5,336.83,264.04
2016,10,13,15,0,515.0,137.0,2.4,18.0,371.0,315.47,242.95
2016,10,13,15,15,522.5,120.0,2.35,18.0,336.5,270.07,202.75
2016,10,13,15,30,530.0,103.0,2.3,18.0,302.0,224.85,162.04
2016,10,13,15,45,498.5,92.5,2.3,18.0,260.0,175.27,119.52
2016,10,13,16,0,467.0,82.0,2.3,18.0,218.0,128.01,81.03
2016,10,13,16,15,422.5,70.5,2.15,17.5,175.5,83.89,50.29
2016,10,13,16,30,378.0,59.0,2.0,17.0,133.0,45.06,33.87
2016,10,13,16,45,302.0,46.0,1.95,17.0,94.0,35.23,24.76
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,25.78,15.06
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,13.01,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.7,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,6.48,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,10.65,3.29
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,14.82,6.94
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,19.0,10.57
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,23.19,14.16
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,27.37,17.72
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,31.57,21.24
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,63.26,47.83
2016,10,14,9,0,0.0,102.0,2.4,17.0,102.0,96.43,75.17
2016,10,14,9,15,0.0,132.5,2.35,17.0,133.0,127.3,100.33
2016,10,14,9,30,0.0,163.0,2.3,17.0,164.0,158.48,125.42
2016,10,14,9,45,0.0,166.0,2.3,17.0,167.0,160.7,126.87
2016,10,14,10,0,0.0,169.0,2.3,17.0,170.0,163.05,128.52
2016,10,14,10,15,1.5,176.5,2.25,17.0,178.0,171.47,135.12
2016,10,14,10,30,3.0,184.0,2.2,17.0,186.0,179.92,141.73
2016,10,14,10,45,1.5,172.5,2.15,17.5,173.5,166.39,130.37
2016,10,14,11,0,0.0,161.0,2.1,18.0,161.0,153.19,119.38
2016,10,14,11,15,8.5,203.0,2.05,18.0,209.0,202.52,158.91
2016,10,14,11,30,17.0,245.0,2.0,18.0,257.0,252.04,197.85
2016,10,14,11,45,12.0,227.0,1.95,18.0,235.5,228.53,179.01
2016,10,14,12,0,7.0,209.0,1.9,18.0,214.0,205.57,160.81
2016,10,14,12,15,14.5,232.5,1.85,18.0,242.5,234.52,183.87
2016,10,14,12,30,22.0,256.0,1.8,18.0,271.0,262.97,206.2
2016,10,14,12,45,12.0,216.5,1.8,18.0,224.5,214.98,168.38
2016,10,14,13,0,2.0,177.0,1.8,18.0,178.0,168.47,131.52
2016,10,14,13,15,6.0,192.0,1.75,18.0,195.5,185.36,145.32
2016,10,14,13,30,10.0,207.0,1.7,18.0,213.0,201.8,158.55
2016,10,14,13,45,5.0,185.0,1.65,18.0,188.0,176.82,138.73
2016,10,14,14,0,0.0,163.0,1.6,18.0,163.0,152.55,119.49
2016,10,14,14,15,0.0,132.0,1.55,18.0,132.0,123.14,96.01
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,94.07,72.53
2016,10,14,14,45,0.0,120.0,1.5,18.0,120.0,111.54,87.1
2016,10,14,15,0,0.0,139.0,1.5,18.0,139.0,128.55,101.22
2016,10,14,15,15,0.0,104.0,1.45,17.5,104.0,96.26,75.03
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,64.2,48.63
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,55.33,41.28
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,46.46,33.79
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,37.15,25.88
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,27.84,18.91
2016,10,14,16,45,0.0,21.0,1.0,15.5,21.0,19.47,11.25
2016,10,14,17,0,0.0,12.0,0.9,15.0,12.0,11.11,3.17
2016,10,14,17,15,0.0,6.0,0.85,14.5,6.0,5.55,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,38.6,0.0
2016,10,15,6,45,210.5,24.0,2.0,13.5,46.5,140.54,76.39
2016,10,15,7,0,347.0,37.0,2.1,14.0,80.0,236.84,185.42
2016,10,15,7,15,434.5,45.5,2.2,14.5,124.0,310.5,252.06
2016,10,15,7,30,522.0,54.0,2.3,15.0,168.0,391.51,321.8
2016,10,15,7,45,268.0,82.5,2.45,15.5,142.0,286.91,237.31
2016,10,15,8,0,14.0,111.0,2.6,16.0,116.0,122.06,97.53
2016,10,15,8,15,19.0,129.0,2.9,16.0,136.0,143.97,116.15
2016,10,15,8,30,24.0,147.0,3.2,16.0,156.0,166.17,134.5
2016,10,15,8,45,33.0,167.0,3.5,16.5,181.0,205.23,166.24
2016,10,15,9,0,42.0,187.0,3.8,17.0,206.0,234.5,189.57
2016,10,15,9,15,179.0,203.0,4.0,17.0,296.5,377.21,307.65
2016,10,15,9,30,316.0,219.0,4.2,17.0,387.0,526.65,426.7
2016,10,15,9,45,285.5,239.5,4.45,17.5,399.0,527.75,424.87
2016,10,15,10,0,255.0,260.0,4.7,18.0,411.0,526.46,421.84
2016,10,15,10,15,177.0,274.5,4.85,18.0,381.0,460.4,368.43
2016,10,15,10,30,99.0,289.0,5.0,18.0,351.0,392.76,313.24
2016,10,15,10,45,290.0,265.0,5.15,18.5,455.5,559.26,446.95
2016,10,15,11,0,481.0,241.0,5.3,19.0,560.0,711.22,564.42
2016,10,15,11,15,246.5,235.0,5.4,19.0,398.5,479.32,383.04
2016,10,15,11,30,12.0,229.0,5.5,19.0,237.0,231.41,181.89
2016,10,15,11,45,12.5,229.5,5.65,19.0,238.0,231.56,182.37
2016,10,15,12,0,13.0,230.0,5.8,19.0,239.0,231.68,182.51
2016,10,15,12,15,6.5,153.5,5.85,19.0,158.0,150.14,117.11
2016,10,15,12,30,0.0,77.0,5.9,19.0,77.0,71.77,53.37
2016,10,15,12,45,0.0,76.0,6.0,19.0,76.0,70.83,52.67
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,69.89,51.95
2016,10,15,13,15,57.0,179.5,6.1,19.0,215.0,212.61,169.32
2016,10,15,13,30,114.0,284.0,6.1,19.0,355.0,350.2,279.31
2016,10,15,13,45,81.0,261.0,6.15,19.0,310.5,300.66,239.45
2016,10,15,14,0,48.0,238.0,6.2,19.0,266.0,254.33,202.29
2016,10,15,14,15,29.0,208.0,6.15,18.5,224.5,211.94,168.63
2016,10,15,14,30,10.0,178.0,6.1,18.0,183.0,170.33,135.33
2016,10,15,14,45,5.0,157.0,6.05,18.0,159.5,147.69,117.09
2016,10,15,15,0,0.0,136.0,6.0,18.0,136.0,125.81,99.4
2016,10,15,15,15,0.0,79.0,5.8,17.5,79.0,73.47,56.24
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,20.41,11.68
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,17.15,8.94
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,13.9,6.16
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,11.11,3.77
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,8.33,1.68
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,5.55,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.43,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.92,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.85,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.7,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,5.55,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,6.94,0.29
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,8.34,1.48
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,9.73,2.67
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,11.12,3.85
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,47.87,34.92
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,85.37,66.05
2016,10,16,9,15,4.5,136.0,2.55,17.0,138.5,134.86,106.83
2016,10,16,9,30,9.0,181.0,2.6,17.0,186.0,185.71,147.98
2016,10,16,9,45,4.5,113.0,2.7,17.5,115.5,110.46,86.09
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,41.86,29.22
2016,10,16,10,15,0.0,84.5,2.85,18.0,84.5,78.74,59.63
2016,10,16,10,30,0.0,124.0,2.9,18.0,124.0,116.96,90.71
2016,10,16,10,45,0.0,68.5,3.0,18.0,68.5,63.81,47.15
2016,10,16,11,0,0.0,13.0,3.1,18.0,13.0,12.09,4.39
2016,10,16,11,15,0.0,13.5,3.1,18.0,13.5,12.55,4.78
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,13.02,5.16
2016,10,16,11,45,0.0,55.5,3.15,18.0,55.5,51.69,37.14
2016,10,16,12,0,0.0,97.0,3.2,18.0,97.0,90.53,68.93
2016,10,16,12,15,20.0,187.5,3.3,18.0,201.0,200.8,158.53
2016,10,16,12,30,40.0,278.0,3.4,18.0,305.0,308.71,243.85
2016,10,16,12,45,20.0,189.0,3.55,18.0,202.5,194.11,152.9
2016,10,16,13,0,0.0,100.0,3.7,18.0,100.0,93.33,71.26
2016,10,16,13,15,8.5,160.5,3.85,18.0,165.5,156.77,123.22
2016,10,16,13,30,17.0,221.0,4.0,18.0,231.0,219.9,174.13
2016,10,16,13,45,80.0,239.0,4.2,18.0,284.5,278.26,221.84
2016,10,16,14,0,143.0,257.0,4.4,18.0,338.0,329.65,263.12
2016,10,16,14,15,71.5,204.5,4.5,18.0,245.0,230.15,183.37
2016,10,16,14,30,0.0,152.0,4.6,18.0,152.0,141.56,111.64
2016,10,16,14,45,0.0,140.0,4.7,18.0,140.0,130.0,102.54
2016,10,16,15,0,0.0,128.0,4.8,18.0,128.0,118.51,93.34
2016,10,16,15,15,0.0,69.5,4.7,17.5,69.5,64.66,48.87
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,10.19,3.01
2016,10,16,15,45,0.0,9.0,4.6,17.0,9.0,8.34,1.44
2016,10,16,16,0,0.0,7.0,4.6,17.0,7.0,6.48,0.0
2016,10,16,16,15,0.0,5.5,4.45,16.5,5.5,5.09,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.7,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,2.31,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.92,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.48,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.0,21.0,1.6,13.5,36.5,99.66,39.8
2016,10,17,7,0,268.0,42.0,1.6,14.0,73.0,204.22,157.82
2016,10,17,7,15,362.5,53.0,1.6,14.0,116.5,278.13,224.91
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,363.31,298.12
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,433.27,356.46
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,506.97,415.47
2016,10,17,8,15,633.5,81.0,1.6,15.5,300.0,563.59,458.96
2016,10,17,8,30,674.0,86.0,1.6,16.0,345.0,620.94,501.0
2016,10,17,8,45,710.0,88.0,1.6,16.5,388.5,671.41,535.88
2016,10,17,9,0,746.0,90.0,1.6,17.0,432.0,721.37,569.49
2016,10,17,9,15,765.5,92.5,1.6,17.0,469.5,753.79,590.89
2016,10,17,9,30,785.0,95.0,1.6,17.0,507.0,788.13,613.57
2016,10,17,9,45,802.5,96.0,1.6,17.5,539.5,816.58,630.69
2016,10,17,10,0,820.0,97.0,1.6,18.0,572.0,842.3,645.82
2016,10,17,10,15,444.0,185.5,1.6,18.0,444.0,619.05,483.77
2016,10,17,10,30,68.0,274.0,1.6,18.0,316.0,348.17,272.39
2016,10,17,10,45,463.0,186.5,1.65,18.5,487.5,635.69,498.86
2016,10,17,11,0,858.0,99.0,1.7,19.0,659.0,882.82,670.86
2016,10,17,11,15,861.0,100.0,1.75,19.0,669.5,872.29,660.99
2016,10,17,11,30,864.0,101.0,1.8,19.0,680.0,865.34,656.61
2016,10,17,11,45,866.0,100.5,1.9,19.0,682.5,852.39,648.7
2016,10,17,12,0,868.0,100.0,2.0,19.0,685.0,836.03,638.52
2016,10,17,12,15,439.0,159.5,2.05,19.0,456.0,536.65,421.93
2016,10,17,12,30,10.0,219.0,2.1,19.0,227.0,216.83,168.57
2016,10,17,12,45,72.5,260.0,2.15,19.0,307.5,311.66,245.34
2016,10,17,13,0,135.0,301.0,2.2,19.0,388.0,402.36,315.66
2016,10,17,13,15,135.0,290.5,2.25,19.0,375.5,383.85,301.3
2016,10,17,13,30,135.0,280.0,2.3,19.0,363.0,365.09,287.19
2016,10,17,13,45,482.0,184.0,2.35,19.0,458.0,479.71,379.69
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,553.48,436.08
2016,10,17,14,15,813.5,86.0,2.4,18.5,519.0,501.93,394.51
2016,10,17,14,30,798.0,84.0,2.4,18.0,485.0,449.97,352.03
2016,10,17,14,45,777.5,81.0,2.45,18.0,445.5,394.87,305.23
2016,10,17,15,0,757.0,78.0,2.5,18.0,406.0,340.47,257.7
2016,10,17,15,15,727.5,74.5,2.45,17.5,362.5,283.97,208.05
2016,10,17,15,30,698.0,71.0,2.4,17.0,319.0,227.78,158.31
2016,10,17,15,45,656.0,66.0,2.4,17.0,273.0,172.32,110.46
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,121.24,69.69
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.0,72.22,38.51
2016,10,17,16,30,482.0,48.0,2.1,16.0,133.0,36.68,26.49
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.0,30.0,20.05
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,23.05,10.37
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,13.34,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,115.75,36.36
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,238.61,184.36
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,315.07,255.13
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,399.33,327.98
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.0,468.0,386.2
2016,10,18,8,0,674.0,61.0,2.4,15.0,261.0,536.35,442.19
2016,10,18,8,15,711.5,65.0,2.45,15.5,307.5,592.68,485.83
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,649.27,527.19
2016,10,18,8,45,779.0,71.0,2.55,16.5,397.5,697.53,561.11
2016,10,18,9,0,809.0,73.0,2.6,17.0,441.0,744.71,593.48
2016,10,18,9,15,827.0,75.0,2.5,17.0,479.0,780.66,617.25
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,814.27,638.99
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,834.56,650.16
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,859.06,664.32
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,876.0,673.89
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,889.53,681.15
2016,10,18,10,45,903.5,81.0,2.05,18.5,652.5,895.97,682.84
2016,10,18,11,0,911.0,81.0,2.0,19.0,671.0,898.78,682.24
2016,10,18,11,15,914.5,81.5,1.95,19.0,681.5,894.99,678.63
2016,10,18,11,30,918.0,82.0,1.9,19.0,692.0,887.5,672.72
2016,10,18,11,45,921.5,80.5,1.85,19.5,695.0,874.03,661.69
2016,10,18,12,0,925.0,79.0,1.8,20.0,698.0,856.93,648.41
2016,10,18,12,15,923.5,78.5,1.85,20.0,693.0,833.33,633.1
2016,10,18,12,30,922.0,78.0,1.9,20.0,688.0,806.41,615.53
2016,10,18,12,45,915.5,79.0,1.95,20.5,674.0,774.21,593.07
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,739.23,568.62
2016,10,18,13,15,902.0,79.0,2.0,21.0,639.0,699.19,541.14
2016,10,18,13,30,895.0,78.0,2.0,21.0,618.0,656.85,509.76
2016,10,18,13,45,882.5,77.5,2.05,21.0,589.0,609.67,474.21
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,561.1,436.6
2016,10,18,14,15,855.0,75.0,2.15,20.5,525.5,508.61,395.66
2016,10,18,14,30,840.0,73.0,2.2,20.0,491.0,455.34,352.6
2016,10,18,14,45,815.0,72.0,2.25,20.0,450.5,398.48,304.7
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,342.66,256.31
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,284.65,205.64
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,228.84,156.38
2016,10,18,15,45,686.5,60.0,2.2,19.0,273.5,172.25,108.07
2016,10,18,16,0,641.0,56.0,2.2,19.0,226.0,117.99,65.42
2016,10,18,16,15,575.5,50.0,2.2,18.0,179.0,68.07,34.58
2016,10,18,16,30,510.0,44.0,2.2,17.0,132.0,33.37,23.45
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,26.99,17.28
2016,10,18,17,0,289.0,25.0,2.2,16.0,47.0,20.35,7.3
2016,10,18,17,15,144.5,12.5,2.3,15.5,23.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
