Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,124.73,24.49
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,263.63,202.18
2016,10,19,7,15,514.0,36.0,1.95,13.5,121.0,332.9,268.94
2016,10,19,7,30,601.0,43.0,2.0,14.0,166.0,414.76,340.07
2016,10,19,7,45,654.5,48.0,2.05,14.5,213.5,479.84,395.2
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,547.46,449.97
2016,10,19,8,15,650.5,72.0,2.1,15.5,288.0,561.41,459.78
2016,10,19,8,30,593.0,91.0,2.1,16.0,315.0,564.95,460.89
2016,10,19,8,45,709.5,77.5,2.15,17.0,376.0,650.77,523.85
2016,10,19,9,0,826.0,64.0,2.2,18.0,437.0,737.92,584.37
2016,10,19,9,15,843.0,66.0,2.15,18.0,475.0,773.23,607.35
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,806.19,628.75
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,831.83,643.99
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,854.42,657.05
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,869.5,663.95
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,881.14,668.53
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.0,885.76,668.95
2016,10,19,11,0,903.0,79.0,1.8,21.0,660.0,886.71,667.1
2016,10,19,11,15,906.0,79.5,1.75,21.0,670.0,882.51,663.24
2016,10,19,11,30,909.0,80.0,1.7,21.0,680.0,874.67,657.13
2016,10,19,11,45,908.0,80.5,1.7,21.5,682.0,859.82,645.8
2016,10,19,12,0,907.0,81.0,1.7,22.0,684.0,841.5,632.35
2016,10,19,12,15,905.5,80.5,1.7,22.0,679.0,818.27,616.9
2016,10,19,12,30,904.0,80.0,1.7,22.0,674.0,791.8,599.3
2016,10,19,12,45,626.5,173.5,1.75,22.0,581.5,663.22,508.09
2016,10,19,13,0,349.0,267.0,1.8,22.0,489.0,526.43,405.13
2016,10,19,13,15,615.0,172.5,1.8,22.0,547.5,604.28,467.1
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,645.15,498.94
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,599.65,464.13
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,552.5,427.78
2016,10,19,14,15,848.5,73.0,1.95,22.0,516.5,500.69,386.77
2016,10,19,14,30,834.0,71.0,2.0,22.0,482.0,448.26,343.95
2016,10,19,14,45,813.0,69.0,2.05,22.0,442.5,392.23,297.04
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,337.06,249.45
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.0,279.73,199.66
2016,10,19,15,30,735.0,61.0,2.0,21.0,315.0,224.53,151.27
2016,10,19,15,45,693.0,56.5,1.95,20.5,268.5,168.07,103.58
2016,10,19,16,0,651.0,52.0,1.9,20.0,222.0,115.96,63.19
2016,10,19,16,15,586.0,46.5,1.85,19.0,175.0,63.91,31.31
2016,10,19,16,30,521.0,41.0,1.8,18.0,128.0,30.95,21.21
2016,10,19,16,45,413.5,31.5,1.75,17.5,86.0,24.45,14.95
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,17.67,4.22
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,36.5,121.69,4.64
2016,10,20,7,0,414.0,30.0,1.5,14.0,73.0,258.04,195.03
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.0,334.02,267.39
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,413.43,335.95
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,480.82,392.37
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,550.94,448.47
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,606.61,489.64
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,662.37,528.2
2016,10,20,8,45,810.0,64.0,1.35,17.5,397.0,708.32,558.55
2016,10,20,9,0,836.0,66.0,1.3,18.0,440.0,746.25,582.32
2016,10,20,9,15,853.0,68.0,1.25,18.5,478.0,781.66,603.75
2016,10,20,9,30,870.0,70.0,1.2,19.0,516.0,814.68,623.05
2016,10,20,9,45,884.5,71.0,1.2,20.0,548.5,841.67,637.37
2016,10,20,10,0,899.0,72.0,1.2,21.0,581.0,865.67,649.55
2016,10,20,10,15,907.5,73.0,1.2,21.5,606.5,881.25,657.3
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,893.33,662.91
2016,10,20,10,45,920.5,75.0,1.25,22.5,649.5,898.31,664.72
2016,10,20,11,0,925.0,76.0,1.3,23.0,667.0,899.58,664.31
2016,10,20,11,15,928.0,76.5,1.3,23.5,677.0,895.23,659.7
2016,10,20,11,30,931.0,77.0,1.3,24.0,687.0,887.14,652.88
2016,10,20,11,45,931.0,77.0,1.3,24.5,689.5,872.25,641.8
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,853.77,628.59
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,830.6,613.63
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,804.09,596.52
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,771.21,574.54
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,735.56,550.6
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,695.38,523.82
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,652.88,493.24
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,606.3,459.31
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,558.07,423.1
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.0,505.44,382.99
2016,10,20,14,30,853.0,69.0,1.5,25.0,485.0,452.15,340.91
2016,10,20,14,45,833.0,66.5,1.5,25.0,445.0,395.83,294.46
2016,10,20,15,0,813.0,64.0,1.5,25.0,405.0,338.84,246.19
2016,10,20,15,15,784.0,61.0,1.5,24.5,360.5,280.36,196.34
2016,10,20,15,30,755.0,58.0,1.5,24.0,316.0,224.03,147.79
2016,10,20,15,45,713.0,54.0,1.55,23.5,269.0,167.06,100.45
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,114.4,60.44
2016,10,20,16,15,605.0,44.5,1.6,22.0,174.5,63.9,31.02
2016,10,20,16,30,539.0,39.0,1.6,21.0,127.0,32.16,21.89
2016,10,20,16,45,423.5,30.0,1.65,20.0,84.5,23.29,13.66
2016,10,20,17,0,308.0,21.0,1.7,19.0,42.0,16.91,1.99
2016,10,20,17,15,154.0,10.5,1.7,18.5,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,15.0,34.0,114.21,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,243.51,181.13
2016,10,21,7,15,479.0,36.5,1.15,15.5,112.5,318.09,252.74
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,396.31,319.73
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,462.34,374.19
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,531.19,428.15
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,586.68,468.58
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,642.4,506.28
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.0,688.09,535.12
2016,10,21,9,0,811.0,67.0,0.6,19.0,426.0,732.49,561.97
2016,10,21,9,15,829.0,69.0,0.55,19.5,463.5,761.35,578.03
2016,10,21,9,30,847.0,71.0,0.5,20.0,501.0,794.59,596.86
2016,10,21,9,45,857.0,74.0,0.5,20.5,532.5,819.77,610.77
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,841.89,622.67
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.0,857.48,630.29
2016,10,21,10,30,885.0,79.0,0.5,22.0,614.0,869.72,635.89
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.0,875.42,638.39
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,877.55,638.81
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.0,873.3,637.47
2016,10,21,11,30,902.0,82.0,0.8,23.0,670.0,865.44,633.92
2016,10,21,11,45,902.5,82.5,0.9,23.5,672.5,851.89,625.5
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,834.84,614.84
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,811.27,600.99
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,784.51,584.89
2016,10,21,12,45,890.5,83.0,1.35,24.0,649.5,751.52,564.88
2016,10,21,13,0,882.0,84.0,1.5,24.0,635.0,715.97,542.68
2016,10,21,13,15,874.5,83.0,1.65,24.0,614.0,676.62,516.68
2016,10,21,13,30,867.0,82.0,1.8,24.0,593.0,635.1,487.13
2016,10,21,13,45,855.0,81.0,1.95,24.0,565.0,589.0,453.2
2016,10,21,14,0,843.0,80.0,2.1,24.0,537.0,542.51,417.75
2016,10,21,14,15,827.5,78.5,2.2,23.5,503.0,491.2,378.04
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,439.44,336.46
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.0,383.59,289.73
2016,10,21,15,0,766.0,72.0,2.5,23.0,389.0,328.67,242.45
2016,10,21,15,15,735.5,68.5,2.5,22.5,345.5,271.94,193.35
2016,10,21,15,30,705.0,65.0,2.5,22.0,302.0,217.61,146.01
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.0,160.58,98.42
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,110.08,59.99
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,61.29,31.35
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,32.22,22.09
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,25.29,15.25
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,18.05,0.04
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,10.48,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,17.0,1.7,12.5,22.5,48.75,0.0
2016,10,22,7,0,104.0,34.0,1.7,13.0,45.0,105.43,76.25
2016,10,22,7,15,137.0,53.0,1.7,13.0,75.0,150.04,119.62
2016,10,22,7,30,170.0,72.0,1.7,13.0,105.0,196.78,161.32
2016,10,22,7,45,191.0,91.0,1.7,13.5,137.5,238.49,197.45
2016,10,22,8,0,212.0,110.0,1.7,14.0,170.0,281.25,233.35
2016,10,22,8,15,228.5,126.5,1.65,14.0,201.5,318.48,264.05
2016,10,22,8,30,245.0,143.0,1.6,14.0,233.0,356.17,294.31
2016,10,22,8,45,253.0,161.0,1.55,14.5,263.5,389.61,319.64
2016,10,22,9,0,261.0,179.0,1.5,15.0,294.0,422.47,343.86
2016,10,22,9,15,428.0,157.5,1.4,15.5,365.0,548.2,441.73
2016,10,22,9,30,595.0,136.0,1.3,16.0,436.0,673.57,533.88
2016,10,22,9,45,603.5,143.5,1.2,16.5,464.0,698.17,547.22
2016,10,22,10,0,612.0,151.0,1.1,17.0,492.0,720.41,559.65
2016,10,22,10,15,741.0,122.5,1.1,17.0,554.5,802.81,615.95
2016,10,22,10,30,870.0,94.0,1.1,17.0,617.0,879.18,665.99
2016,10,22,10,45,661.5,166.5,1.1,17.5,571.0,784.74,598.82
2016,10,22,11,0,453.0,239.0,1.1,18.0,525.0,675.26,517.63
2016,10,22,11,15,441.5,247.0,1.15,18.0,529.0,668.12,513.43
2016,10,22,11,30,430.0,255.0,1.2,18.0,533.0,659.1,506.8
2016,10,22,11,45,508.5,226.5,1.25,18.0,557.0,684.38,526.97
2016,10,22,12,0,587.0,198.0,1.3,18.0,581.0,704.88,543.23
2016,10,22,12,15,741.0,147.0,1.35,18.0,625.5,760.78,584.86
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,793.99,608.11
2016,10,22,12,45,892.0,94.5,1.45,18.0,657.0,762.31,586.63
2016,10,22,13,0,889.0,93.0,1.5,18.0,644.0,727.78,563.69
2016,10,22,13,15,742.5,130.0,1.55,18.0,579.5,639.85,499.01
2016,10,22,13,30,596.0,167.0,1.6,18.0,515.0,553.64,434.05
2016,10,22,13,45,502.0,185.0,1.7,18.0,468.5,485.24,382.07
2016,10,22,14,0,408.0,203.0,1.8,18.0,422.0,426.15,336.03
2016,10,22,14,15,246.0,204.0,1.85,18.0,334.0,321.04,253.81
2016,10,22,14,30,84.0,205.0,1.9,18.0,246.0,230.12,182.11
2016,10,22,14,45,113.0,189.0,1.95,18.0,238.5,222.06,175.47
2016,10,22,15,0,142.0,173.0,2.0,18.0,231.0,208.23,163.26
2016,10,22,15,15,134.0,155.0,2.05,17.5,205.0,179.22,139.35
2016,10,22,15,30,126.0,137.0,2.1,17.0,179.0,151.15,116.04
2016,10,22,15,45,119.0,117.0,2.15,17.0,152.0,122.61,92.13
2016,10,22,16,0,112.0,97.0,2.2,17.0,125.0,95.11,69.62
2016,10,22,16,15,96.0,77.0,2.15,16.5,97.0,68.41,49.37
2016,10,22,16,30,80.0,57.0,2.1,16.0,69.0,47.16,35.26
2016,10,22,16,45,42.0,38.5,2.1,15.5,45.0,32.47,21.19
2016,10,22,17,0,4.0,20.0,2.1,15.0,21.0,18.2,0.0
2016,10,22,17,15,2.0,10.0,2.15,14.5,10.5,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,107.68,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,232.38,169.75
2016,10,23,7,15,464.5,37.5,1.3,12.5,108.0,310.14,248.38
2016,10,23,7,30,563.0,46.0,1.3,13.0,152.0,396.57,323.2
2016,10,23,7,45,621.0,51.5,1.3,13.5,199.5,462.18,378.65
2016,10,23,8,0,679.0,57.0,1.3,14.0,247.0,527.03,431.17
2016,10,23,8,15,717.5,61.5,1.3,14.0,293.0,584.07,476.02
2016,10,23,8,30,756.0,66.0,1.3,14.0,339.0,641.44,518.18
2016,10,23,8,45,781.0,69.0,1.3,14.5,381.0,686.74,549.17
2016,10,23,9,0,806.0,72.0,1.3,15.0,423.0,730.66,578.37
2016,10,23,9,15,824.5,74.5,1.3,15.0,461.0,767.06,602.63
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,801.14,624.97
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,821.83,637.21
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,846.67,652.44
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,862.63,662.71
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,875.2,670.85
2016,10,23,10,45,903.5,80.0,1.55,16.5,632.0,881.34,673.49
2016,10,23,11,0,911.0,80.0,1.6,17.0,650.0,883.87,673.88
2016,10,23,11,15,914.5,80.5,1.65,17.0,660.5,879.89,671.27
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,872.23,666.35
2016,10,23,11,45,919.5,81.0,1.75,17.5,673.5,858.67,656.3
2016,10,23,12,0,921.0,81.0,1.8,18.0,676.0,841.55,643.95
2016,10,23,12,15,919.5,80.5,1.85,18.0,670.5,817.99,628.45
2016,10,23,12,30,918.0,80.0,1.9,18.0,665.0,791.16,610.68
2016,10,23,12,45,905.5,83.0,2.0,18.0,649.5,756.96,588.03
2016,10,23,13,0,893.0,86.0,2.1,18.0,634.0,720.36,563.42
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.0,679.8,534.29
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,637.09,502.09
2016,10,23,13,45,869.0,80.5,2.25,18.0,564.0,591.42,466.81
2016,10,23,14,0,861.0,78.0,2.3,18.0,536.0,544.05,429.19
2016,10,23,14,15,740.0,98.0,2.3,18.0,474.0,463.2,364.67
2016,10,23,14,30,619.0,118.0,2.3,18.0,412.0,390.67,305.98
2016,10,23,14,45,660.5,97.5,2.35,18.0,386.5,351.48,271.45
2016,10,23,15,0,702.0,77.0,2.4,18.0,361.0,306.91,230.73
2016,10,23,15,15,658.5,77.0,2.35,17.5,319.5,253.46,183.93
2016,10,23,15,30,615.0,77.0,2.3,17.0,278.0,203.87,140.56
2016,10,23,15,45,571.0,70.0,2.3,16.5,234.5,151.96,96.89
2016,10,23,16,0,527.0,63.0,2.3,16.0,191.0,104.82,60.81
2016,10,23,16,15,463.0,53.5,2.15,15.5,147.5,59.68,33.78
2016,10,23,16,30,399.0,44.0,2.0,15.0,104.0,34.46,24.33
2016,10,23,16,45,286.5,32.0,1.9,14.5,66.5,25.7,15.43
2016,10,23,17,0,174.0,20.0,1.8,14.0,29.0,16.47,0.0
2016,10,23,17,15,87.0,10.0,1.8,13.5,14.5,9.53,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,8.58,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,16.7,6.87
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,29.73,19.04
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,43.78,31.4
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,58.94,44.53
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,73.97,57.37
2016,10,24,8,15,0.0,90.5,4.0,15.0,90.5,88.36,69.58
2016,10,24,8,30,0.0,105.0,4.1,15.0,105.0,102.73,81.61
2016,10,24,8,45,91.0,144.0,4.25,15.5,183.0,234.19,193.28
2016,10,24,9,0,182.0,183.0,4.4,16.0,261.0,353.16,291.25
2016,10,24,9,15,217.5,196.5,4.4,16.0,298.5,399.17,328.06
2016,10,24,9,30,253.0,210.0,4.4,16.0,336.0,459.31,375.47
2016,10,24,9,45,275.0,221.5,4.4,16.0,366.0,493.01,401.4
2016,10,24,10,0,297.0,233.0,4.4,16.0,396.0,526.19,426.76
2016,10,24,10,15,162.0,231.5,4.45,16.0,321.0,395.32,320.55
2016,10,24,10,30,27.0,230.0,4.5,16.0,246.0,250.5,200.78
2016,10,24,10,45,35.0,244.5,4.55,16.5,265.5,284.58,227.93
2016,10,24,11,0,43.0,259.0,4.6,17.0,285.0,305.88,244.35
2016,10,24,11,15,49.0,267.5,4.6,17.0,298.5,318.32,254.12
2016,10,24,11,30,55.0,276.0,4.6,17.0,312.0,330.42,263.64
2016,10,24,11,45,27.5,207.0,4.65,17.5,225.0,230.3,183.04
2016,10,24,12,0,0.0,138.0,4.7,18.0,138.0,130.14,101.28
2016,10,24,12,15,10.0,186.0,4.75,18.0,192.5,185.04,146.14
2016,10,24,12,30,20.0,234.0,4.8,18.0,247.0,239.95,190.36
2016,10,24,12,45,28.5,241.0,4.85,18.0,259.0,259.66,206.31
2016,10,24,13,0,37.0,248.0,4.9,18.0,271.0,270.55,215.27
2016,10,24,13,15,18.5,174.0,4.95,18.0,185.5,176.47,139.69
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,93.31,71.71
2016,10,24,13,45,0.0,116.5,5.05,18.0,116.5,108.89,84.71
2016,10,24,14,0,0.0,133.0,5.1,18.0,133.0,124.41,97.61
2016,10,24,14,15,7.5,151.5,4.95,17.5,155.0,145.26,115.16
2016,10,24,14,30,15.0,170.0,4.8,17.0,177.0,165.03,131.75
2016,10,24,14,45,7.5,88.0,4.7,17.0,91.5,84.74,65.53
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,5.56,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,4.63,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,10.18,2.76
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,14.82,6.87
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,20.39,11.71
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,25.97,16.5
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,31.09,20.89
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,36.21,25.23
2016,10,25,8,45,3.0,93.5,3.55,16.5,95.0,91.3,71.6
2016,10,25,9,0,6.0,148.0,3.5,17.0,151.0,151.92,121.53
2016,10,25,9,15,3.0,96.0,3.55,17.0,97.5,92.85,72.33
2016,10,25,9,30,0.0,44.0,3.6,17.0,44.0,40.9,28.78
2016,10,25,9,45,0.0,81.0,3.7,17.5,81.0,75.43,57.43
2016,10,25,10,0,0.0,118.0,3.8,18.0,118.0,111.72,87.04
2016,10,25,10,15,0.0,120.0,3.85,18.0,120.0,113.46,88.28
2016,10,25,10,30,0.0,122.0,3.9,18.0,122.0,115.25,89.61
2016,10,25,10,45,0.0,76.0,3.95,18.0,76.0,70.79,53.07
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,27.9,17.57
2016,10,25,11,15,0.0,74.5,4.0,18.0,74.5,69.41,51.88
2016,10,25,11,30,0.0,119.0,4.0,18.0,119.0,111.83,86.56
2016,10,25,11,45,0.0,95.0,4.05,18.0,95.0,88.62,67.54
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,66.14,49.12
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,45.14,31.83
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,24.18,14.47
2016,10,25,12,45,10.5,126.0,3.85,18.5,132.5,125.85,98.28
2016,10,25,13,0,21.0,226.0,3.8,19.0,239.0,230.34,182.05
2016,10,25,13,15,141.0,238.5,3.75,19.0,319.0,332.9,265.39
2016,10,25,13,30,261.0,251.0,3.7,19.0,399.0,417.61,332.35
2016,10,25,13,45,262.5,236.5,3.65,19.0,379.5,389.64,309.96
2016,10,25,14,0,264.0,222.0,3.6,19.0,360.0,361.1,287.19
2016,10,25,14,15,142.5,198.0,3.5,19.0,272.0,260.29,206.73
2016,10,25,14,30,21.0,174.0,3.4,19.0,184.0,171.35,135.45
2016,10,25,14,45,19.0,159.5,3.35,19.0,168.0,155.26,122.68
2016,10,25,15,0,17.0,145.0,3.3,19.0,152.0,139.45,109.91
2016,10,25,15,15,12.5,129.0,3.15,18.5,134.0,121.89,95.84
2016,10,25,15,30,8.0,113.0,3.0,18.0,116.0,104.93,82.14
2016,10,25,15,45,4.0,95.5,2.9,18.0,97.0,87.37,67.62
2016,10,25,16,0,0.0,78.0,2.8,18.0,78.0,70.44,53.46
2016,10,25,16,15,0.0,59.5,2.6,17.5,59.5,53.52,39.03
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,37.21,26.32
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,23.5,12.78
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,9.27,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,4.77,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,80.92,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,210.88,141.13
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,289.53,228.93
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,375.92,304.45
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,442.22,361.18
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,508.28,415.54
2016,10,26,8,15,702.0,57.5,1.85,16.0,275.5,563.35,459.97
2016,10,26,8,30,741.0,61.0,1.9,16.0,320.0,618.8,501.9
2016,10,26,8,45,769.0,64.0,2.0,16.5,362.0,665.45,535.28
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,710.98,567.08
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,746.23,590.43
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,779.21,611.85
2016,10,26,9,45,851.5,71.5,2.3,18.5,509.5,800.03,624.77
2016,10,26,10,0,869.0,72.0,2.4,19.0,541.0,824.97,640.66
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.0,840.31,650.57
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,852.3,658.32
2016,10,26,10,45,890.5,75.5,2.6,19.5,608.0,856.73,660.05
2016,10,26,11,0,894.0,77.0,2.7,20.0,625.0,857.59,659.48
2016,10,26,11,15,898.0,77.5,2.75,20.0,635.5,854.11,656.94
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,847.02,652.05
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,832.98,641.54
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,815.51,628.75
2016,10,26,12,15,898.5,80.5,3.0,21.0,645.0,793.25,613.28
2016,10,26,12,30,898.0,80.0,3.0,21.0,640.0,767.76,595.57
2016,10,26,12,45,891.0,81.0,3.05,21.0,626.5,736.1,573.69
2016,10,26,13,0,884.0,82.0,3.1,21.0,613.0,701.81,549.81
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.0,663.26,521.85
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,622.49,491.11
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,576.79,454.92
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,530.78,417.6
2016,10,26,14,15,830.0,77.0,2.8,19.5,483.5,479.0,375.52
2016,10,26,14,30,814.0,75.0,2.7,19.0,449.0,426.83,331.85
2016,10,26,14,45,791.0,72.5,2.65,19.0,409.5,371.42,283.94
2016,10,26,15,0,768.0,70.0,2.6,19.0,370.0,316.96,235.71
2016,10,26,15,15,735.0,66.0,2.45,18.5,326.5,259.62,185.16
2016,10,26,15,30,702.0,62.0,2.3,18.0,283.0,204.99,137.0
2016,10,26,15,45,653.5,57.5,2.2,18.0,237.0,148.53,89.71
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,98.93,52.83
2016,10,26,16,15,526.5,45.5,1.8,17.5,145.5,51.13,26.75
2016,10,26,16,30,448.0,38.0,1.5,17.0,100.0,29.63,19.77
2016,10,26,16,45,224.0,31.0,1.25,16.5,62.0,24.33,12.99
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,9.26,1.95
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,13.89,6.06
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,18.54,10.12
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,23.18,14.13
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,27.83,18.12
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,32.49,22.08
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,22.73,13.7
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,12.98,5.37
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,58.6,43.79
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,106.51,83.44
2016,10,27,9,45,2.0,143.0,2.35,17.0,144.5,139.77,110.56
2016,10,27,10,0,4.0,174.0,2.3,17.0,177.0,173.43,137.68
2016,10,27,10,15,2.0,167.5,2.25,17.0,169.0,163.97,129.64
2016,10,27,10,30,0.0,161.0,2.2,17.0,161.0,154.87,122.02
2016,10,27,10,45,0.0,165.5,2.15,17.5,165.5,158.98,124.95
2016,10,27,11,0,0.0,170.0,2.1,18.0,170.0,163.12,127.89
2016,10,27,11,15,6.0,192.0,2.2,17.5,196.0,190.19,149.98
2016,10,27,11,30,12.0,214.0,2.3,17.0,222.0,217.15,171.87
2016,10,27,11,45,12.5,214.5,2.4,17.0,223.0,217.28,171.92
2016,10,27,12,0,13.0,215.0,2.5,17.0,224.0,217.41,172.06
2016,10,27,12,15,6.5,183.0,2.5,17.0,187.5,179.47,141.57
2016,10,27,12,30,0.0,151.0,2.5,17.0,151.0,142.65,111.81
2016,10,27,12,45,0.0,154.5,2.5,17.0,154.5,145.91,114.59
2016,10,27,13,0,0.0,158.0,2.5,17.0,158.0,149.14,117.31
2016,10,27,13,15,2.0,168.0,2.4,17.0,169.0,159.94,126.22
2016,10,27,13,30,4.0,178.0,2.3,17.0,180.0,170.51,134.93
2016,10,27,13,45,3.0,171.5,2.2,17.0,173.0,163.18,129.14
2016,10,27,14,0,2.0,165.0,2.1,17.0,166.0,155.96,123.49
2016,10,27,14,15,1.0,157.0,2.0,17.0,157.5,147.42,116.76
2016,10,27,14,30,0.0,149.0,1.9,17.0,149.0,138.99,110.12
2016,10,27,14,45,0.0,98.5,1.8,17.0,98.5,91.64,71.31
2016,10,27,15,0,0.0,48.0,1.7,17.0,48.0,44.6,32.14
2016,10,27,15,15,0.0,42.0,1.6,17.0,42.0,39.0,27.5
2016,10,27,15,30,0.0,36.0,1.5,17.0,36.0,33.42,22.79
2016,10,27,15,45,0.0,30.0,1.4,17.0,30.0,27.83,18.02
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,22.25,13.2
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,16.68,8.37
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,11.11,3.91
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,6.48,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,3.34,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,6.48,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,12.97,5.02
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,19.47,10.8
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,26.44,16.88
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,33.42,22.89
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,40.4,28.86
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,47.39,34.77
2016,10,28,8,45,0.0,79.0,0.9,16.5,79.0,74.17,57.14
2016,10,28,9,0,0.0,107.0,1.0,17.0,107.0,102.8,80.63
2016,10,28,9,15,0.0,129.5,1.1,17.0,129.5,125.84,99.34
2016,10,28,9,30,0.0,152.0,1.2,17.0,152.0,148.95,117.92
2016,10,28,9,45,0.0,109.5,1.35,17.0,109.5,103.59,80.65
2016,10,28,10,0,0.0,67.0,1.5,17.0,67.0,62.36,46.55
2016,10,28,10,15,0.0,86.0,1.6,17.0,86.0,80.12,61.22
2016,10,28,10,30,0.0,105.0,1.7,17.0,105.0,98.51,76.23
2016,10,28,10,45,2.0,144.5,1.85,17.5,146.0,139.39,109.32
2016,10,28,11,0,4.0,184.0,2.0,18.0,187.0,180.96,142.39
2016,10,28,11,15,9.5,202.0,2.1,18.0,208.5,203.53,160.4
2016,10,28,11,30,15.0,220.0,2.2,18.0,230.0,225.94,178.25
2016,10,28,11,45,7.5,188.0,2.35,18.0,193.0,186.33,146.5
2016,10,28,12,0,0.0,156.0,2.5,18.0,156.0,147.96,115.6
2016,10,28,12,15,45.0,217.5,2.55,18.0,245.0,252.01,200.17
2016,10,28,12,30,90.0,279.0,2.6,18.0,334.0,348.62,276.37
2016,10,28,12,45,45.0,198.5,2.65,18.0,226.0,227.73,180.53
2016,10,28,13,0,0.0,118.0,2.7,18.0,118.0,110.55,85.52
2016,10,28,13,15,0.0,114.0,2.7,18.0,114.0,106.68,82.61
2016,10,28,13,30,0.0,110.0,2.7,18.0,110.0,102.82,79.58
2016,10,28,13,45,38.5,165.0,2.7,18.0,184.5,180.38,143.41
2016,10,28,14,0,77.0,220.0,2.7,18.0,259.0,251.72,200.68
2016,10,28,14,15,75.0,205.5,2.65,18.0,241.5,231.45,184.21
2016,10,28,14,30,73.0,191.0,2.6,18.0,224.0,211.4,168.02
2016,10,28,14,45,73.5,174.5,2.6,18.0,205.5,190.63,151.05
2016,10,28,15,0,74.0,158.0,2.6,18.0,187.0,169.87,133.85
2016,10,28,15,15,384.5,109.0,2.45,17.5,229.5,202.52,150.53
2016,10,28,15,30,695.0,60.0,2.3,17.0,272.0,198.33,132.11
2016,10,28,15,45,652.0,54.5,2.15,16.5,227.5,144.53,86.9
2016,10,28,16,0,609.0,49.0,2.0,16.0,183.0,92.98,48.57
2016,10,28,16,15,529.0,42.0,1.75,15.5,138.0,45.82,23.76
2016,10,28,16,30,449.0,35.0,1.5,15.0,93.0,27.27,17.77
2016,10,28,16,45,224.5,27.0,1.3,14.5,56.0,21.92,10.01
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
