Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,4.29,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,8.33,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,16.69,7.96
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,25.05,15.41
2016,10,29,7,45,0.0,37.0,2.15,15.5,37.0,34.36,23.5
2016,10,29,8,0,0.0,47.0,2.3,16.0,47.0,43.67,31.51
2016,10,29,8,15,0.0,57.0,2.4,16.0,57.0,53.0,39.48
2016,10,29,8,30,0.0,67.0,2.5,16.0,67.0,62.4,47.42
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,49.26,36.18
2016,10,29,9,0,0.0,39.0,2.7,17.0,39.0,36.22,25.04
2016,10,29,9,15,0.0,37.0,2.8,17.0,37.0,34.37,23.42
2016,10,29,9,30,0.0,35.0,2.9,17.0,35.0,32.51,21.8
2016,10,29,9,45,0.0,38.0,3.05,17.5,38.0,35.31,24.04
2016,10,29,10,0,0.0,41.0,3.2,18.0,41.0,38.11,26.27
2016,10,29,10,15,0.0,58.5,3.25,18.0,58.5,54.43,39.79
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,70.78,53.23
2016,10,29,10,45,15.5,157.0,3.35,18.5,166.0,163.56,129.28
2016,10,29,11,0,31.0,238.0,3.4,19.0,256.0,272.82,216.09
2016,10,29,11,15,27.5,237.0,3.35,19.0,253.5,255.34,201.73
2016,10,29,11,30,24.0,236.0,3.3,19.0,251.0,250.17,197.43
2016,10,29,11,45,12.0,203.5,3.3,19.0,211.5,205.8,161.88
2016,10,29,12,0,0.0,171.0,3.3,19.0,172.0,162.92,127.29
2016,10,29,12,15,81.5,227.5,3.25,19.0,277.5,290.67,231.32
2016,10,29,12,30,163.0,284.0,3.2,19.0,383.0,417.16,330.49
2016,10,29,12,45,188.5,275.5,3.15,19.0,388.0,418.85,331.75
2016,10,29,13,0,214.0,267.0,3.1,19.0,393.0,418.5,331.85
2016,10,29,13,15,541.5,172.0,3.0,19.0,474.5,535.15,425.95
2016,10,29,13,30,869.0,77.0,2.9,19.0,556.0,610.73,484.66
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.0,565.48,447.81
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,518.71,409.64
2016,10,29,14,15,833.5,71.0,2.7,19.0,468.0,467.81,367.13
2016,10,29,14,30,817.0,69.0,2.6,19.0,434.0,415.62,322.51
2016,10,29,14,45,792.5,66.5,2.55,19.0,394.5,359.93,274.19
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,305.33,225.72
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,248.7,175.66
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,194.86,128.26
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,140.41,83.2
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,89.46,46.11
2016,10,29,16,15,511.5,41.0,1.85,17.0,132.5,43.45,22.53
2016,10,29,16,30,430.0,34.0,1.7,16.0,88.0,26.51,16.95
2016,10,29,16,45,215.0,25.5,1.55,15.5,52.5,20.65,8.2
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.0,13.0,4.15,14.5,14.5,21.64,0.0
2016,10,30,7,0,46.0,26.0,4.3,15.0,29.0,58.05,25.13
2016,10,30,7,15,103.0,44.0,4.3,15.0,59.0,122.09,93.25
2016,10,30,7,30,160.0,62.0,4.3,15.0,89.0,178.14,143.75
2016,10,30,7,45,190.0,80.5,4.35,15.0,121.5,223.56,184.18
2016,10,30,8,0,220.0,99.0,4.4,15.0,154.0,270.79,225.32
2016,10,30,8,15,259.0,111.0,4.45,15.0,188.0,316.7,264.8
2016,10,30,8,30,298.0,123.0,4.5,15.0,222.0,364.93,305.36
2016,10,30,8,45,149.0,64.0,4.55,15.5,113.5,187.7,156.96
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.63,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.49,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.35,1.43
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,7.89,1.01
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.43,0.6
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,36.72,25.17
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,66.11,49.6
2016,10,30,10,45,153.5,164.0,5.1,17.0,255.5,306.17,250.8
2016,10,30,11,0,307.0,257.0,5.2,17.0,440.0,551.36,445.47
2016,10,30,11,15,173.5,255.0,5.15,17.0,359.0,420.74,339.27
2016,10,30,11,30,40.0,253.0,5.1,17.0,278.0,293.25,234.39
2016,10,30,11,45,81.0,269.0,5.1,17.5,319.5,341.78,273.84
2016,10,30,12,0,122.0,285.0,5.1,18.0,361.0,398.85,318.89
2016,10,30,12,15,168.0,281.5,5.05,18.0,384.5,424.86,340.15
2016,10,30,12,30,214.0,278.0,5.0,18.0,408.0,448.13,359.11
2016,10,30,12,45,286.0,259.0,4.95,18.0,428.5,478.6,384.04
2016,10,30,13,0,358.0,240.0,4.9,18.0,449.0,494.84,397.59
2016,10,30,13,15,358.5,230.0,4.85,18.0,433.0,468.95,377.0
2016,10,30,13,30,359.0,220.0,4.8,18.0,417.0,442.1,355.54
2016,10,30,13,45,311.5,216.0,4.75,18.0,380.5,393.61,316.28
2016,10,30,14,0,264.0,212.0,4.7,18.0,344.0,348.38,279.45
2016,10,30,14,15,257.0,197.5,4.55,17.5,319.0,315.45,252.77
2016,10,30,14,30,250.0,183.0,4.4,17.0,294.0,282.86,225.85
2016,10,30,14,45,450.5,136.5,4.3,17.0,314.0,298.49,234.02
2016,10,30,15,0,651.0,90.0,4.2,17.0,334.0,291.4,220.04
2016,10,30,15,15,611.0,85.0,4.0,16.5,291.5,237.8,172.61
2016,10,30,15,30,571.0,80.0,3.8,16.0,249.0,187.89,128.92
2016,10,30,15,45,529.0,70.5,3.65,16.0,206.5,137.51,86.75
2016,10,30,16,0,487.0,61.0,3.5,16.0,164.0,91.73,52.72
2016,10,30,16,15,396.0,51.5,3.4,15.5,121.5,49.77,30.2
2016,10,30,16,30,305.0,42.0,3.3,15.0,79.0,32.67,22.13
2016,10,30,16,45,152.5,28.0,3.2,15.0,46.5,22.12,8.04
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.0,13.0,1.7,12.5,19.0,47.62,0.0
2016,10,31,7,0,176.0,26.0,1.7,13.0,38.0,130.53,53.43
2016,10,31,7,15,293.0,38.0,1.8,13.0,77.0,216.89,168.45
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,307.53,249.94
2016,10,31,7,45,490.0,56.5,2.0,13.5,160.5,380.13,313.11
2016,10,31,8,0,570.0,63.0,2.1,14.0,205.0,457.42,377.98
2016,10,31,8,15,617.0,68.5,2.15,14.0,249.0,515.92,426.36
2016,10,31,8,30,664.0,74.0,2.2,14.0,293.0,575.67,474.17
2016,10,31,8,45,587.0,96.5,2.3,14.5,309.0,566.61,465.35
2016,10,31,9,0,510.0,119.0,2.4,15.0,325.0,545.29,446.98
2016,10,31,9,15,273.5,152.0,2.45,15.0,264.0,398.23,327.38
2016,10,31,9,30,37.0,185.0,2.5,15.0,203.0,228.16,184.61
2016,10,31,9,45,59.0,205.5,2.55,15.5,235.5,268.7,217.79
2016,10,31,10,0,81.0,226.0,2.6,16.0,268.0,309.54,250.06
2016,10,31,10,15,40.5,194.5,2.6,16.0,215.5,236.61,190.2
2016,10,31,10,30,0.0,163.0,2.6,16.0,163.0,157.37,124.62
2016,10,31,10,45,0.5,167.5,2.65,16.0,168.0,161.86,128.3
2016,10,31,11,0,1.0,172.0,2.7,16.0,173.0,166.39,131.87
2016,10,31,11,15,39.5,221.5,2.75,16.0,246.0,259.84,208.24
2016,10,31,11,30,78.0,271.0,2.8,16.0,319.0,344.8,275.91
2016,10,31,11,45,53.0,255.5,2.85,16.5,288.0,304.36,242.58
2016,10,31,12,0,28.0,240.0,2.9,17.0,257.0,255.29,202.8
2016,10,31,12,15,186.5,246.0,2.95,17.0,358.5,400.05,320.96
2016,10,31,12,30,345.0,252.0,3.0,17.0,460.0,525.33,419.36
2016,10,31,12,45,328.0,249.5,3.1,17.0,443.5,497.56,397.2
2016,10,31,13,0,311.0,247.0,3.2,17.0,427.0,469.74,375.64
2016,10,31,13,15,247.5,246.0,3.25,17.0,386.0,414.03,331.48
2016,10,31,13,30,184.0,245.0,3.3,17.0,345.0,356.18,285.42
2016,10,31,13,45,135.5,230.0,3.35,17.0,302.0,304.03,243.75
2016,10,31,14,0,87.0,215.0,3.4,17.0,259.0,251.74,201.68
2016,10,31,14,15,43.5,168.5,3.45,17.0,190.5,180.8,144.35
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,113.78,89.64
2016,10,31,14,45,0.0,121.0,3.55,17.0,121.0,112.55,88.89
2016,10,31,15,0,0.0,120.0,3.6,17.0,120.0,111.17,87.9
2016,10,31,15,15,0.0,104.5,3.55,16.5,104.5,96.45,75.88
2016,10,31,15,30,0.0,89.0,3.5,16.0,89.0,81.86,63.79
2016,10,31,15,45,0.0,73.0,3.5,16.0,73.0,66.98,51.12
2016,10,31,16,0,0.0,57.0,3.5,16.0,57.0,52.27,38.45
2016,10,31,16,15,0.0,42.0,3.5,15.5,42.0,38.61,26.61
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,25.07,15.58
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,14.38,2.31
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.81,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.0,50.87,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,36.0,135.28,42.17
2016,11,1,7,15,319.5,35.0,1.95,12.5,75.5,226.45,175.07
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,319.06,258.86
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,390.25,321.04
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,465.99,384.62
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,523.8,432.58
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,582.79,479.89
2016,11,1,8,45,718.0,73.0,2.25,14.5,334.5,630.99,515.46
2016,11,1,9,0,750.0,77.0,2.3,15.0,376.0,674.69,546.56
2016,11,1,9,15,773.0,79.5,2.25,15.0,413.0,712.53,573.07
2016,11,1,9,30,796.0,82.0,2.2,15.0,450.0,748.38,597.66
2016,11,1,9,45,812.5,84.0,2.15,15.5,481.5,776.09,614.84
2016,11,1,10,0,829.0,86.0,2.1,16.0,513.0,801.06,629.86
2016,11,1,10,15,840.0,87.5,1.95,16.0,538.0,817.9,639.27
2016,11,1,10,30,851.0,89.0,1.8,16.0,563.0,831.5,646.34
2016,11,1,10,45,857.5,90.0,1.7,16.5,580.5,837.38,647.29
2016,11,1,11,0,864.0,91.0,1.6,17.0,598.0,839.79,645.98
2016,11,1,11,15,868.0,91.5,1.5,17.0,607.5,836.02,641.74
2016,11,1,11,30,872.0,92.0,1.4,17.0,617.0,828.74,635.27
2016,11,1,11,45,872.0,92.5,1.35,17.5,619.0,814.76,623.78
2016,11,1,12,0,872.0,93.0,1.3,18.0,621.0,797.42,610.22
2016,11,1,12,15,869.5,92.5,1.25,18.0,615.0,773.78,593.59
2016,11,1,12,30,867.0,92.0,1.2,18.0,609.0,747.09,574.97
2016,11,1,12,45,863.5,90.5,1.2,18.0,596.0,715.69,553.62
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,681.59,529.41
2016,11,1,13,15,851.0,88.0,1.15,18.0,562.0,642.02,499.67
2016,11,1,13,30,842.0,87.0,1.1,18.0,541.0,600.5,467.95
2016,11,1,13,45,828.0,85.5,1.1,18.0,512.5,553.96,432.17
2016,11,1,14,0,814.0,84.0,1.1,18.0,484.0,506.38,394.61
2016,11,1,14,15,795.5,81.5,1.1,18.0,450.0,454.93,353.01
2016,11,1,14,30,777.0,79.0,1.1,18.0,416.0,403.42,310.11
2016,11,1,14,45,748.0,76.5,1.1,18.0,376.5,348.39,263.37
2016,11,1,15,0,719.0,74.0,1.1,18.0,337.0,293.77,215.95
2016,11,1,15,15,681.0,70.0,1.15,17.5,294.5,238.37,168.03
2016,11,1,15,30,643.0,66.0,1.2,17.0,252.0,186.28,123.05
2016,11,1,15,45,587.5,60.0,1.25,17.0,207.0,133.56,80.19
2016,11,1,16,0,532.0,54.0,1.3,17.0,162.0,86.86,47.04
2016,11,1,16,15,441.0,45.0,1.45,16.0,119.0,43.08,24.98
2016,11,1,16,30,350.0,36.0,1.6,15.0,76.0,28.94,18.73
2016,11,1,16,45,206.0,23.0,1.75,14.5,43.5,18.77,3.22
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,55.98,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,146.16,27.27
2016,11,2,7,15,351.5,31.5,1.85,10.5,74.5,237.84,183.6
2016,11,2,7,30,471.0,42.0,1.9,11.0,114.0,329.61,268.6
2016,11,2,7,45,542.0,49.0,2.0,11.5,159.0,398.89,329.97
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,472.49,392.52
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,530.77,440.28
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,586.03,483.83
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.0,633.72,518.02
2016,11,2,9,0,767.0,73.0,2.2,15.0,375.0,680.49,550.43
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.0,717.43,575.07
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,752.3,597.69
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,783.32,617.5
2016,11,2,10,0,860.0,76.0,2.1,17.0,515.0,804.92,630.38
2016,11,2,10,15,870.0,77.5,1.95,17.0,539.5,821.22,639.38
2016,11,2,10,30,880.0,79.0,1.8,17.0,564.0,834.25,646.01
2016,11,2,10,45,885.5,80.0,1.7,17.5,581.5,839.52,646.53
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,841.29,644.77
2016,11,2,11,15,894.0,81.5,1.5,18.0,608.5,836.86,640.1
2016,11,2,11,30,897.0,82.0,1.4,18.0,618.0,828.91,633.19
2016,11,2,11,45,897.0,82.5,1.3,18.5,620.0,815.04,621.2
2016,11,2,12,0,897.0,83.0,1.2,19.0,622.0,797.77,607.12
2016,11,2,12,15,895.0,82.5,1.1,19.0,616.0,774.55,590.24
2016,11,2,12,30,893.0,82.0,1.0,19.0,610.0,748.21,571.35
2016,11,2,12,45,890.0,80.5,0.95,19.5,597.0,717.06,548.77
2016,11,2,13,0,887.0,79.0,0.9,20.0,584.0,683.14,523.89
2016,11,2,13,15,879.0,78.0,0.85,20.0,563.0,643.96,494.79
2016,11,2,13,30,871.0,77.0,0.8,20.0,542.0,602.69,463.61
2016,11,2,13,45,858.5,75.5,0.75,20.0,514.5,556.53,428.15
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,510.12,391.58
2016,11,2,14,15,828.5,72.0,0.7,19.5,453.0,458.37,351.04
2016,11,2,14,30,811.0,70.0,0.7,19.0,419.0,406.39,308.86
2016,11,2,14,45,785.5,67.5,0.75,19.0,379.5,351.1,262.47
2016,11,2,15,0,760.0,65.0,0.8,19.0,340.0,297.02,215.75
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.0,240.98,167.39
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,187.91,121.67
2016,11,2,15,45,633.0,53.0,0.95,18.0,208.5,132.03,76.54
2016,11,2,16,0,577.0,48.0,1.0,18.0,163.0,83.75,42.81
2016,11,2,16,15,490.5,40.0,1.1,17.0,119.5,38.51,21.11
2016,11,2,16,30,404.0,32.0,1.2,16.0,76.0,25.36,15.5
2016,11,2,16,45,202.0,16.0,1.3,15.5,38.0,12.32,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.0,1.95,10.5,16.5,56.26,0.0
2016,11,3,7,0,237.0,20.0,2.0,11.0,33.0,145.65,2.14
2016,11,3,7,15,359.5,30.0,2.05,11.5,72.5,239.3,182.22
2016,11,3,7,30,482.0,40.0,2.1,12.0,112.0,331.99,269.19
2016,11,3,7,45,554.0,47.0,2.15,12.5,157.0,401.96,331.17
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,476.38,394.24
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,529.68,438.07
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,588.78,484.18
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,637.01,519.34
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,684.34,552.79
2016,11,3,9,15,801.5,72.5,2.05,15.5,411.5,721.47,577.48
2016,11,3,9,30,823.0,75.0,2.0,16.0,448.0,756.51,600.12
2016,11,3,9,45,842.0,75.5,2.0,17.0,480.0,784.67,616.64
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,810.08,630.98
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.0,819.53,635.47
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,832.53,642.6
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.0,838.61,643.68
2016,11,3,11,0,894.0,81.0,1.6,19.0,596.0,841.19,642.48
2016,11,3,11,15,789.5,112.0,1.5,19.0,572.5,790.12,605.66
2016,11,3,11,30,685.0,143.0,1.4,19.0,549.0,733.82,565.59
2016,11,3,11,45,682.5,145.0,1.35,19.5,551.0,721.56,555.89
2016,11,3,12,0,680.0,147.0,1.3,20.0,553.0,706.65,543.64
2016,11,3,12,15,787.5,114.5,1.25,20.0,580.5,731.49,561.19
2016,11,3,12,30,895.0,82.0,1.2,20.0,608.0,747.22,571.58
2016,11,3,12,45,889.0,81.5,1.15,20.5,594.0,715.08,547.8
2016,11,3,13,0,883.0,81.0,1.1,21.0,580.0,680.33,522.08
2016,11,3,13,15,874.5,80.0,1.05,21.0,559.0,641.03,492.82
2016,11,3,13,30,866.0,79.0,1.0,21.0,538.0,599.69,461.51
2016,11,3,13,45,852.0,78.0,1.0,21.0,510.0,555.08,427.43
2016,11,3,14,0,838.0,77.0,1.0,21.0,482.0,507.25,390.03
2016,11,3,14,15,820.0,75.0,0.95,21.0,448.0,455.7,348.48
2016,11,3,14,30,802.0,73.0,0.9,21.0,414.0,403.99,305.62
2016,11,3,14,45,775.0,70.0,0.85,21.0,374.5,348.21,258.62
2016,11,3,15,0,748.0,67.0,0.8,21.0,335.0,293.82,211.71
2016,11,3,15,15,711.5,63.0,0.75,20.5,292.0,237.82,163.68
2016,11,3,15,30,675.0,59.0,0.7,20.0,249.0,184.93,118.57
2016,11,3,15,45,618.5,54.0,0.7,19.5,204.0,129.92,74.87
2016,11,3,16,0,562.0,49.0,0.7,19.0,159.0,82.59,42.41
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.0,37.92,21.22
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,25.52,15.33
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,12.41,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,11.0,15.0,14.3,0.0
2016,11,4,7,0,0.0,30.0,2.0,11.0,30.0,39.39,0.0
2016,11,4,7,15,223.5,36.0,2.05,11.5,68.5,179.87,134.76
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,314.47,254.71
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,384.45,316.14
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,458.95,378.83
2016,11,4,8,15,642.0,62.0,2.15,14.5,240.0,517.58,426.5
2016,11,4,8,30,690.0,67.0,2.0,15.0,284.0,577.49,472.96
2016,11,4,8,45,721.0,71.5,1.95,15.5,325.0,621.19,504.77
2016,11,4,9,0,752.0,76.0,1.9,16.0,366.0,668.56,537.97
2016,11,4,9,15,775.0,78.5,1.75,16.5,403.0,706.19,562.22
2016,11,4,9,30,798.0,81.0,1.6,17.0,440.0,741.84,584.26
2016,11,4,9,45,813.5,83.5,1.45,17.5,471.5,769.2,599.7
2016,11,4,10,0,829.0,86.0,1.3,18.0,503.0,793.8,612.77
2016,11,4,10,15,840.0,87.5,1.15,18.5,527.5,810.53,620.02
2016,11,4,10,30,851.0,89.0,1.0,19.0,552.0,824.04,624.89
2016,11,4,10,45,859.0,90.0,0.9,19.5,569.5,831.11,626.06
2016,11,4,11,0,867.0,91.0,0.8,20.0,587.0,834.72,624.99
2016,11,4,11,15,870.5,91.5,0.7,20.0,597.0,830.54,620.02
2016,11,4,11,30,874.0,92.0,0.6,20.0,607.0,822.85,612.93
2016,11,4,11,45,876.0,91.5,0.5,20.5,609.5,809.34,601.01
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,792.42,587.11
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.0,769.17,570.37
2016,11,4,12,30,874.0,90.0,0.2,21.0,600.0,742.84,551.87
2016,11,4,12,45,872.0,88.5,0.15,21.5,587.5,712.44,530.55
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,679.25,506.37
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.0,639.34,478.86
2016,11,4,13,30,853.0,84.0,0.2,22.0,533.0,597.43,449.3
2016,11,4,13,45,841.5,82.0,0.25,22.0,505.5,551.58,416.04
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,504.45,380.72
2016,11,4,14,15,811.5,77.5,0.3,22.0,444.0,452.6,340.29
2016,11,4,14,30,793.0,75.0,0.3,22.0,410.0,400.66,298.5
2016,11,4,14,45,768.0,72.0,0.35,22.0,371.0,346.14,253.81
2016,11,4,15,0,743.0,69.0,0.4,22.0,332.0,292.81,208.77
2016,11,4,15,15,705.5,65.0,0.45,21.5,289.0,236.96,161.75
2016,11,4,15,30,668.0,61.0,0.5,21.0,246.0,182.63,116.18
2016,11,4,15,45,612.0,55.0,0.55,21.0,201.0,128.95,73.84
2016,11,4,16,0,556.0,49.0,0.6,21.0,156.0,81.26,41.36
2016,11,4,16,15,463.5,40.5,0.7,20.0,113.0,37.12,20.98
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,25.7,15.2
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,12.51,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.0,9.0,0.65,12.0,14.0,46.83,0.0
2016,11,5,7,0,196.0,18.0,0.7,12.0,28.0,122.41,0.0
2016,11,5,7,15,317.5,29.5,0.7,12.5,65.5,216.83,158.66
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,307.99,245.26
2016,11,5,7,45,506.5,49.0,0.75,13.5,145.5,374.53,303.25
2016,11,5,8,0,574.0,57.0,0.8,14.0,188.0,445.2,362.0
2016,11,5,8,15,621.0,62.5,0.8,14.5,231.5,502.94,408.12
2016,11,5,8,30,668.0,68.0,0.8,15.0,275.0,561.95,453.24
2016,11,5,8,45,700.0,71.5,0.85,15.5,315.0,608.48,487.28
2016,11,5,9,0,732.0,75.0,0.9,16.0,355.0,650.47,516.49
2016,11,5,9,15,678.0,92.0,0.85,16.0,371.0,650.79,514.78
2016,11,5,9,30,624.0,109.0,0.8,16.0,387.0,641.49,506.5
2016,11,5,9,45,619.0,119.5,0.8,16.5,411.5,658.81,517.22
2016,11,5,10,0,614.0,130.0,0.8,17.0,436.0,673.3,525.5
2016,11,5,10,15,724.5,108.0,0.8,17.5,486.0,741.86,571.74
2016,11,5,10,30,835.0,86.0,0.8,18.0,536.0,804.81,612.23
2016,11,5,10,45,843.5,86.0,0.85,18.5,553.0,811.09,614.54
2016,11,5,11,0,852.0,86.0,0.9,19.0,570.0,814.0,615.47
2016,11,5,11,15,854.5,86.0,1.0,19.0,579.0,808.56,612.79
2016,11,5,11,30,857.0,86.0,1.1,19.0,588.0,793.85,603.91
2016,11,5,11,45,858.0,86.0,1.2,19.0,589.5,780.81,596.26
2016,11,5,12,0,859.0,86.0,1.3,19.0,591.0,764.53,586.3
2016,11,5,12,15,856.0,85.5,1.35,19.0,585.0,741.49,571.07
2016,11,5,12,30,853.0,85.0,1.4,19.0,579.0,715.54,553.79
2016,11,5,12,45,842.5,86.0,1.45,19.5,564.5,687.02,533.59
2016,11,5,13,0,832.0,87.0,1.5,20.0,550.0,652.03,507.27
2016,11,5,13,15,823.0,85.5,1.55,19.5,529.5,613.25,479.47
2016,11,5,13,30,814.0,84.0,1.6,19.0,509.0,572.62,449.45
2016,11,5,13,45,656.0,119.0,1.65,19.0,450.0,487.9,383.68
2016,11,5,14,0,498.0,154.0,1.7,19.0,391.0,409.24,321.97
2016,11,5,14,15,487.0,143.5,1.7,18.5,361.5,367.57,288.79
2016,11,5,14,30,476.0,133.0,1.7,18.0,332.0,326.01,254.52
2016,11,5,14,45,456.5,122.0,1.75,18.0,298.0,281.29,216.59
2016,11,5,15,0,437.0,111.0,1.8,18.0,264.0,237.93,179.11
2016,11,5,15,15,410.5,100.0,1.75,17.5,229.0,194.44,141.68
2016,11,5,15,30,384.0,89.0,1.7,17.0,194.0,153.47,106.66
2016,11,5,15,45,348.5,75.5,1.7,17.0,158.0,111.83,72.73
2016,11,5,16,0,313.0,62.0,1.7,17.0,122.0,74.16,45.1
2016,11,5,16,15,255.0,48.0,1.6,16.5,87.5,39.94,25.54
2016,11,5,16,30,197.0,34.0,1.5,16.0,53.0,26.54,15.86
2016,11,5,16,45,98.5,17.0,1.45,15.5,26.5,13.36,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,7.15,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,14.19,0.0
2016,11,6,7,15,37.5,32.0,0.9,14.0,37.0,64.86,43.27
2016,11,6,7,30,75.0,49.0,1.0,14.0,59.0,105.72,82.18
2016,11,6,7,45,93.0,68.0,1.1,14.5,85.5,141.09,113.42
2016,11,6,8,0,111.0,87.0,1.2,15.0,112.0,177.11,144.53
2016,11,6,8,15,122.0,105.0,1.2,15.0,138.0,207.95,170.83
2016,11,6,8,30,133.0,123.0,1.2,15.0,164.0,239.09,196.76
2016,11,6,8,45,138.5,141.0,1.3,15.5,189.0,266.52,218.72
2016,11,6,9,0,144.0,159.0,1.4,16.0,214.0,293.72,240.02
2016,11,6,9,15,148.5,174.5,1.4,16.0,236.0,316.6,257.78
2016,11,6,9,30,153.0,190.0,1.4,16.0,258.0,339.12,275.02
2016,11,6,9,45,181.5,202.5,1.4,16.5,289.0,376.5,303.74
2016,11,6,10,0,210.0,215.0,1.4,17.0,320.0,414.02,331.96
2016,11,6,10,15,195.0,228.0,1.35,17.0,328.5,416.45,332.34
2016,11,6,10,30,180.0,241.0,1.3,17.0,337.0,417.84,332.18
2016,11,6,10,45,248.5,240.0,1.3,17.0,377.5,482.94,382.5
2016,11,6,11,0,317.0,239.0,1.3,17.0,418.0,534.24,421.32
2016,11,6,11,15,191.5,246.0,1.35,17.0,355.0,423.54,335.12
2016,11,6,11,30,66.0,253.0,1.4,17.0,292.0,315.45,249.4
2016,11,6,11,45,92.0,260.5,1.45,17.5,314.5,341.54,270.35
2016,11,6,12,0,118.0,268.0,1.5,18.0,337.0,376.62,297.11
2016,11,6,12,15,487.5,174.5,1.5,18.0,455.5,564.97,446.96
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,711.75,556.1
2016,11,6,12,45,563.0,161.0,1.5,18.5,482.0,570.34,447.37
2016,11,6,13,0,269.0,241.0,1.5,19.0,390.0,432.17,339.24
2016,11,6,13,15,527.5,166.5,1.45,19.0,444.5,510.18,401.99
2016,11,6,13,30,786.0,92.0,1.4,19.0,499.0,562.94,441.72
2016,11,6,13,45,632.5,124.0,1.4,19.0,440.5,478.86,375.69
2016,11,6,14,0,479.0,156.0,1.4,19.0,382.0,400.81,314.6
2016,11,6,14,15,466.5,146.0,1.35,18.5,353.0,359.88,282.04
2016,11,6,14,30,454.0,136.0,1.3,18.0,324.0,319.25,248.6
2016,11,6,14,45,437.5,125.5,1.3,18.0,292.5,277.2,212.96
2016,11,6,15,0,421.0,115.0,1.3,18.0,261.0,236.23,177.56
2016,11,6,15,15,399.0,102.0,1.15,17.5,226.0,192.86,140.29
2016,11,6,15,30,377.0,89.0,1.0,17.0,191.0,151.58,105.05
2016,11,6,15,45,347.0,75.0,0.9,16.5,155.5,110.67,71.83
2016,11,6,16,0,317.0,61.0,0.8,16.0,120.0,73.11,44.33
2016,11,6,16,15,257.0,47.0,0.75,15.5,86.0,38.75,27.87
2016,11,6,16,30,197.0,33.0,0.7,15.0,52.0,25.79,15.09
2016,11,6,16,45,98.5,16.5,0.7,15.0,26.0,12.99,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,11,7,7,15,62.0,31.5,1.5,13.5,40.0,76.56,50.78
2016,11,7,7,30,124.0,47.0,1.5,14.0,64.0,137.67,108.24
2016,11,7,7,45,149.0,65.0,1.55,14.5,93.0,178.05,144.28
2016,11,7,8,0,174.0,83.0,1.6,15.0,122.0,219.7,180.35
2016,11,7,8,15,189.5,100.5,1.55,15.5,151.0,255.73,210.68
2016,11,7,8,30,205.0,118.0,1.5,16.0,180.0,292.13,240.35
2016,11,7,8,45,214.0,134.5,1.45,16.5,207.5,322.81,264.46
2016,11,7,9,0,223.0,151.0,1.4,17.0,235.0,353.18,287.65
2016,11,7,9,15,379.0,140.0,1.35,17.5,299.0,473.01,382.41
2016,11,7,9,30,535.0,129.0,1.3,18.0,363.0,586.61,468.05
2016,11,7,9,45,462.5,156.5,1.3,18.5,369.5,569.15,450.83
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,533.62,421.73
2016,11,7,10,15,569.0,144.5,1.25,19.0,439.5,653.28,512.02
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,755.14,582.53
2016,11,7,10,45,756.0,106.5,1.15,19.5,519.5,762.4,584.03
2016,11,7,11,0,764.0,108.0,1.1,20.0,536.0,763.01,582.1
2016,11,7,11,15,768.5,108.5,1.05,20.0,545.5,760.31,579.19
2016,11,7,11,30,773.0,109.0,1.0,20.0,555.0,754.46,574.29
2016,11,7,11,45,611.0,162.5,1.0,20.5,516.0,676.98,517.96
2016,11,7,12,0,449.0,216.0,1.0,21.0,477.0,592.7,454.48
2016,11,7,12,15,442.0,215.5,1.0,21.0,470.5,573.98,441.51
2016,11,7,12,30,435.0,215.0,1.0,21.0,464.0,553.89,426.8
2016,11,7,12,45,447.0,206.5,1.05,21.5,457.0,537.35,414.51
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,518.64,400.39
2016,11,7,13,15,395.0,203.5,1.05,22.0,414.5,457.94,354.54
2016,11,7,13,30,331.0,209.0,1.0,22.0,379.0,408.72,316.88
2016,11,7,13,45,257.0,206.0,1.0,22.0,334.0,349.44,271.48
2016,11,7,14,0,183.0,203.0,1.0,22.0,289.0,291.19,226.5
2016,11,7,14,15,178.0,188.0,0.95,21.5,266.5,263.51,205.15
2016,11,7,14,30,173.0,173.0,0.9,21.0,244.0,236.15,183.47
2016,11,7,14,45,166.5,157.0,0.9,21.0,220.0,207.7,160.27
2016,11,7,15,0,160.0,141.0,0.9,21.0,196.0,179.86,137.23
2016,11,7,15,15,151.0,123.5,0.8,20.5,170.0,150.74,113.16
2016,11,7,15,30,142.0,106.0,0.7,20.0,144.0,122.66,89.91
2016,11,7,15,45,126.5,87.5,0.6,20.0,116.5,94.05,66.71
2016,11,7,16,0,111.0,69.0,0.5,20.0,89.0,67.46,46.11
2016,11,7,16,15,83.0,50.5,0.5,19.5,63.0,42.96,30.86
2016,11,7,16,30,55.0,32.0,0.5,19.0,37.0,27.37,15.7
2016,11,7,16,45,27.5,16.0,0.55,19.0,18.5,14.13,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
