Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,10.01,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,20.02,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,55.5,157.63,106.0
2016,11,8,7,30,401.0,38.0,1.3,14.0,90.0,281.5,222.96
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.0,350.41,283.98
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,424.33,346.4
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,482.4,393.45
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,542.03,439.49
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,589.5,474.37
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,632.89,504.18
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,670.09,528.55
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,705.45,550.96
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,736.54,568.75
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,765.24,584.45
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,781.84,593.82
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,795.29,601.18
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,794.29,598.49
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,796.58,598.35
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,793.69,595.17
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,787.4,589.91
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,774.58,580.13
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,758.51,568.37
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,736.62,553.88
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,711.73,537.43
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,682.7,517.13
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,650.97,493.69
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,612.74,465.94
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,574.64,437.57
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,530.25,404.35
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,484.68,369.16
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,434.17,328.26
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,383.55,286.24
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,330.18,241.47
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,278.15,196.86
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,223.7,150.7
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,172.47,107.72
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,118.73,66.04
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,72.95,35.96
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,30.89,20.44
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,22.5,11.52
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,11.05,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,59.81,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,165.9,107.0
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,254.35,200.85
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,323.44,262.41
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,397.54,325.31
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,456.29,373.42
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,516.7,420.72
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,510.57,414.3
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,494.65,400.24
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,529.86,426.2
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,564.03,450.29
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,586.67,465.48
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,607.29,479.06
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,702.07,547.57
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,785.97,603.74
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,792.99,605.81
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,796.7,606.56
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,793.23,603.7
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,786.4,598.75
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,773.5,588.66
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,757.33,576.51
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,735.22,560.97
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,710.17,543.5
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,681.62,522.76
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,650.12,498.86
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,611.69,469.99
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,571.36,439.2
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,525.89,403.94
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,479.45,367.08
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,429.29,326.47
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,379.16,284.78
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,325.59,239.54
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,273.47,194.61
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,218.38,147.79
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,167.79,105.25
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,116.29,65.3
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,71.05,35.46
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,30.31,19.94
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,22.63,11.25
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,8.58,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,38.01,19.03
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,67.83,50.07
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,98.57,77.39
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,129.68,104.54
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,158.28,129.03
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,187.19,153.21
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,212.6,173.94
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,249.6,203.48
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,187.49,151.23
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,128.37,101.07
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,454.72,369.82
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,749.33,584.02
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,717.83,557.0
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,676.62,526.58
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,671.37,520.56
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,658.95,509.28
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,725.53,555.2
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,777.17,587.23
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,763.42,574.56
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,746.53,560.74
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,723.77,544.16
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,698.15,525.78
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,667.34,502.47
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,634.09,476.7
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,596.35,449.03
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,556.84,419.59
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,512.32,385.94
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,466.88,350.82
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,417.84,312.4
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,368.93,272.91
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,316.53,230.03
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,264.69,186.58
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,211.79,142.37
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,162.43,101.53
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,112.57,63.32
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,69.24,35.07
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,29.77,19.35
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,21.78,10.18
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.58,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,55.88,28.03
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,100.71,76.33
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,139.38,110.97
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,179.38,145.68
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,214.16,175.4
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,249.46,204.72
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,280.68,229.6
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,312.19,253.96
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,386.54,312.06
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,451.25,360.81
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,426.53,338.63
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,385.7,305.1
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,337.58,266.61
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,275.99,217.27
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,353.31,278.02
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,417.52,326.56
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,422.94,330.07
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,427.59,333.52
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,438.04,342.04
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,447.1,349.43
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,309.95,243.5
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,165.05,128.15
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,147.99,115.12
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,131.26,101.87
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,146.85,114.62
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,162.22,127.08
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,238.67,189.04
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,295.45,233.24
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,270.26,212.74
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,247.54,194.03
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,216.24,167.89
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,185.72,142.08
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,153.41,114.92
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,122.5,88.99
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,91.62,63.76
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,62.97,41.76
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,37.0,25.75
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,23.09,10.83
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,13.34,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,55.76,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,163.37,82.25
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,263.17,203.28
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,333.63,266.77
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,409.89,330.68
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,467.0,377.73
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,521.94,421.34
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,570.74,457.7
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,619.13,491.66
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,656.22,516.4
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,691.54,539.36
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,719.81,556.9
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,745.59,572.52
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,761.85,582.53
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,768.57,586.15
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,775.47,589.73
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,779.09,591.16
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,710.3,543.92
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,623.29,480.31
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,693.42,535.14
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,740.82,568.66
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,718.93,553.46
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,694.09,536.91
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,661.79,515.23
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,630.57,492.4
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,593.29,464.38
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,554.13,434.25
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,509.86,399.44
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,464.53,362.81
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,415.8,322.3
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,367.09,280.7
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,314.81,235.47
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,263.88,190.47
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,210.78,144.29
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,159.76,100.7
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,109.92,61.71
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,66.63,33.32
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,26.85,17.08
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,20.12,8.19
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,45.8,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,150.18,64.83
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,249.08,192.64
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,320.1,257.41
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,396.92,322.11
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,455.97,369.95
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,516.87,416.85
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,565.14,452.51
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,613.18,485.86
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,647.02,507.47
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,683.27,530.27
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,528.69,413.9
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,339.26,266.17
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,561.79,440.83
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,765.51,583.03
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,772.77,584.78
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,776.77,587.4
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,774.3,585.25
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,768.5,581.07
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,757.26,574.14
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,742.73,565.09
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,721.72,550.2
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,697.75,533.41
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,670.85,513.72
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,640.88,491.1
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,602.23,462.65
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,561.69,432.22
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,517.64,397.63
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,472.37,361.26
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,422.12,320.85
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,371.91,279.26
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,319.01,234.56
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,267.52,190.05
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,213.67,144.21
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,161.89,100.72
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,110.84,61.32
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,66.28,32.44
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,25.71,16.04
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,19.29,7.07
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,128.69,43.1
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,263.14,202.69
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,334.21,269.23
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,411.13,334.88
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,469.82,383.36
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,525.98,427.73
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,380.47,310.85
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,180.74,145.45
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,446.83,364.35
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,696.0,546.31
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,553.46,435.2
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,376.29,296.61
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,444.55,350.08
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,500.34,390.97
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,652.46,502.51
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,781.46,587.5
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,779.15,584.37
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,773.5,581.17
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,760.08,571.83
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,743.5,560.52
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,721.61,546.71
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,696.81,530.89
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,667.1,509.66
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,634.83,485.95
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,597.08,458.65
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,557.53,429.28
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,512.46,395.32
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,466.51,359.48
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,417.07,320.32
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,367.82,279.79
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,314.33,234.36
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,263.05,189.67
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,209.49,143.51
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,159.68,101.25
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,110.02,62.74
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,67.21,34.81
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,28.14,18.07
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,20.36,7.14
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,128.05,27.12
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,265.97,202.07
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,333.37,267.37
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,402.04,327.53
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,459.46,377.05
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,518.38,425.98
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,563.06,461.07
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,607.05,493.66
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,644.22,521.17
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,679.66,546.93
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,693.96,556.94
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,704.55,564.31
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,549.2,443.62
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,363.99,293.08
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,372.97,300.03
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,381.42,305.74
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,403.99,323.82
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,425.49,340.91
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,331.62,265.55
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,221.78,176.27
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,276.36,221.59
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,319.49,257.05
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,242.3,194.42
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,164.06,130.27
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,190.01,152.05
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,219.85,176.57
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,202.43,162.42
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,185.5,148.7
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,142.08,113.37
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,104.7,82.77
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,94.14,74.08
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,83.65,65.32
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,71.39,55.07
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,59.22,44.74
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,47.17,34.27
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,35.24,23.82
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,23.67,14.43
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,12.05,1.52
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,6.2,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,127.63,8.03
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,264.54,202.25
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,339.81,276.81
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,421.46,348.95
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,481.35,401.2
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,538.62,449.58
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,588.31,490.16
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,637.46,527.92
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,674.87,556.26
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,710.37,582.67
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,737.53,601.28
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,761.98,617.65
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,779.1,629.41
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,793.05,638.86
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,796.79,640.81
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,797.08,640.4
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,793.3,637.13
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,786.1,631.5
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,768.93,618.59
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,748.72,603.58
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,726.36,586.84
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,701.07,567.96
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,672.42,545.61
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,640.99,520.58
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,601.99,489.02
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,561.18,455.46
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,514.91,416.92
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,468.13,377.11
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,417.89,334.18
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,367.88,290.26
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,312.92,241.21
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,261.13,194.31
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,207.65,146.65
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,158.17,103.5
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,108.14,64.19
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,66.72,36.91
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,29.82,19.7
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,20.58,5.82
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,127.78,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,268.32,203.57
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,341.26,277.79
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,415.48,343.45
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,475.35,394.72
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,536.66,444.88
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,586.99,484.61
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,636.91,521.62
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,674.19,546.75
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,709.58,569.68
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,731.14,581.96
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,756.43,596.8
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,773.78,607.34
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,787.98,615.68
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,795.02,617.92
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,798.66,617.93
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,795.48,614.51
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,788.8,608.87
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,776.12,598.15
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,760.03,585.3
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,737.5,569.92
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,711.85,552.45
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,680.79,531.6
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,647.14,507.07
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,608.46,477.75
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,567.76,446.23
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,522.66,410.54
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,476.41,372.92
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,426.7,331.25
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,375.75,287.49
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,321.65,240.48
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,268.89,193.62
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,213.37,144.99
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,161.28,100.2
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,109.49,59.61
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,64.31,30.55
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,24.55,15.05
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,18.39,3.7
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,115.71,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,243.65,182.72
