Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,317.02,259.44
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,397.11,331.0
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,458.84,384.56
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,522.74,437.48
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,568.81,474.41
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,619.4,512.4
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,658.27,540.62
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,695.36,566.92
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,726.19,586.97
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,754.56,604.88
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,771.5,616.07
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,785.28,625.03
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,790.98,628.19
2016,11,18,11,0,873.0,79.0,2.8,16.0,531.0,793.3,629.01
2016,11,18,11,15,876.0,79.5,2.85,16.0,540.0,783.31,621.58
2016,11,18,11,30,879.0,80.0,2.9,16.0,549.0,776.08,616.38
2016,11,18,11,45,877.5,80.5,3.0,16.5,550.5,762.09,605.46
2016,11,18,12,0,876.0,81.0,3.1,17.0,552.0,744.91,592.32
2016,11,18,12,15,873.0,80.5,3.2,17.0,546.5,722.39,576.42
2016,11,18,12,30,870.0,80.0,3.3,17.0,541.0,701.07,561.42
2016,11,18,12,45,866.0,79.0,3.4,17.5,528.5,671.12,537.97
2016,11,18,13,0,862.0,78.0,3.5,18.0,516.0,638.55,511.72
2016,11,18,13,15,853.0,76.5,3.55,17.5,496.5,599.97,482.12
2016,11,18,13,30,844.0,75.0,3.6,17.0,477.0,559.49,450.24
2016,11,18,13,45,832.0,73.0,3.7,17.0,451.0,515.21,413.77
2016,11,18,14,0,820.0,71.0,3.8,17.0,425.0,469.72,375.33
2016,11,18,14,15,801.0,69.0,3.75,17.0,392.5,420.27,332.5
2016,11,18,14,30,782.0,67.0,3.7,17.0,360.0,370.75,288.59
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.0,317.63,240.98
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,265.77,193.78
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,211.53,145.47
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,160.86,101.42
2016,11,18,15,45,582.5,46.0,3.05,15.5,161.5,107.96,59.82
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,63.24,30.8
2016,11,18,16,15,406.5,31.0,2.8,14.5,80.0,24.4,14.8
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,17.87,2.5
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,27.84,18.26
2016,11,19,9,30,0.0,55.0,4.9,14.0,55.0,51.13,38.12
2016,11,19,9,45,0.0,67.5,4.9,14.5,67.5,62.8,47.86
2016,11,19,10,0,0.0,80.0,4.9,15.0,80.0,74.5,57.54
2016,11,19,10,15,66.5,147.5,4.9,15.0,180.0,204.78,168.29
2016,11,19,10,30,133.0,215.0,4.9,15.0,280.0,347.97,285.97
2016,11,19,10,45,66.5,158.5,4.9,15.0,191.0,215.17,175.94
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,95.84,74.99
2016,11,19,11,15,0.0,115.0,4.85,15.0,115.0,108.65,85.69
2016,11,19,11,30,0.0,128.0,4.8,15.0,128.0,121.51,96.3
2016,11,19,11,45,0.0,118.5,4.8,15.5,118.5,111.87,88.09
2016,11,19,12,0,0.0,109.0,4.8,16.0,109.0,102.41,80.09
2016,11,19,12,15,0.0,79.0,4.75,16.0,79.0,73.57,56.12
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,45.57,32.74
2016,11,19,12,45,0.0,75.5,4.7,16.0,75.5,70.29,53.48
2016,11,19,13,0,0.0,102.0,4.7,16.0,102.0,95.48,74.54
2016,11,19,13,15,0.0,108.0,4.6,16.0,108.0,101.27,79.41
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,107.04,84.32
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,76.37,58.82
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,46.47,33.76
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,40.41,28.7
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,34.35,23.62
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,30.63,20.48
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,26.9,17.32
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,23.18,14.16
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,19.46,10.96
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,15.29,7.3
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,11.11,3.62
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,7.4,0.53
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.0,6.0,5.55,0.0
2016,11,20,7,30,0.0,12.0,1.5,12.0,12.0,11.12,2.58
2016,11,20,7,45,0.0,20.0,1.5,12.5,20.0,18.54,9.79
2016,11,20,8,0,0.0,28.0,1.5,13.0,28.0,25.98,16.41
2016,11,20,8,15,0.0,36.5,1.55,13.0,36.5,33.89,23.4
2016,11,20,8,30,0.0,45.0,1.6,13.0,45.0,41.81,30.33
2016,11,20,8,45,0.0,53.0,1.65,13.5,53.0,49.26,36.71
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,56.73,43.0
2016,11,20,9,15,0.0,68.5,1.7,14.0,68.5,63.73,48.91
2016,11,20,9,30,0.0,76.0,1.7,14.0,76.0,70.97,54.97
2016,11,20,9,45,31.5,130.0,1.7,14.5,144.0,159.69,129.92
2016,11,20,10,0,63.0,184.0,1.7,15.0,212.0,247.94,201.93
2016,11,20,10,15,57.0,192.0,1.7,15.0,218.0,250.8,203.37
2016,11,20,10,30,51.0,200.0,1.7,15.0,224.0,253.54,205.05
2016,11,20,10,45,25.5,155.5,1.7,15.0,167.5,179.69,144.54
2016,11,20,11,0,0.0,111.0,1.7,15.0,111.0,104.86,82.3
2016,11,20,11,15,115.0,172.5,1.6,14.5,233.5,276.37,225.87
2016,11,20,11,30,230.0,234.0,1.5,14.0,356.0,432.17,349.59
2016,11,20,11,45,144.0,230.5,1.45,14.0,307.0,358.2,288.72
2016,11,20,12,0,58.0,227.0,1.4,14.0,258.0,276.61,222.44
2016,11,20,12,15,29.0,160.5,1.25,14.0,176.0,180.83,145.23
2016,11,20,12,30,0.0,94.0,1.1,14.0,94.0,87.78,68.26
2016,11,20,12,45,0.0,75.0,1.0,14.5,75.0,69.82,53.36
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,52.08,38.46
2016,11,20,13,15,23.0,124.0,0.85,15.0,135.0,134.11,107.17
2016,11,20,13,30,46.0,192.0,0.8,15.0,214.0,215.22,172.89
2016,11,20,13,45,23.0,155.0,0.8,15.0,166.0,158.83,126.82
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,110.83,87.6
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,60.46,45.77
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,11.12,3.9
2016,11,20,14,45,0.0,10.5,0.8,15.0,10.5,9.73,2.72
2016,11,20,15,0,0.0,9.0,0.8,15.0,9.0,8.34,1.52
2016,11,20,15,15,0.0,8.0,0.75,14.5,8.0,7.41,0.73
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.48,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,5.09,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.7,0.0
2016,11,20,16,15,0.0,2.5,0.6,13.5,2.5,2.31,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,93.31,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,237.38,163.38
2016,11,21,7,45,464.5,33.5,2.4,11.5,97.0,312.94,250.94
2016,11,21,8,0,562.0,41.0,2.5,12.0,137.0,389.09,319.78
2016,11,21,8,15,619.5,45.5,2.55,12.0,178.5,449.72,373.62
2016,11,21,8,30,677.0,50.0,2.6,12.0,220.0,512.12,426.98
2016,11,21,8,45,429.5,90.0,2.65,12.5,204.5,416.62,348.54
2016,11,21,9,0,182.0,130.0,2.7,13.0,189.0,282.48,235.7
2016,11,21,9,15,188.0,145.0,2.7,13.0,211.5,306.85,256.21
2016,11,21,9,30,194.0,160.0,2.7,13.0,234.0,330.83,275.48
2016,11,21,9,45,186.5,174.0,2.7,13.5,250.0,342.84,283.98
2016,11,21,10,0,179.0,188.0,2.7,14.0,266.0,353.92,291.6
2016,11,21,10,15,182.5,199.0,2.7,14.0,282.5,368.87,303.09
2016,11,21,10,30,186.0,210.0,2.7,14.0,299.0,383.19,313.99
2016,11,21,10,45,270.0,206.5,2.7,14.5,340.5,454.35,370.89
2016,11,21,11,0,354.0,203.0,2.7,15.0,382.0,512.38,416.25
2016,11,21,11,15,606.5,142.0,2.65,15.0,456.5,650.69,525.88
2016,11,21,11,30,859.0,81.0,2.6,15.0,531.0,762.26,608.32
2016,11,21,11,45,863.0,80.5,2.55,15.5,534.5,751.38,597.81
2016,11,21,12,0,867.0,80.0,2.5,16.0,538.0,737.18,586.06
2016,11,21,12,15,865.5,79.5,2.5,16.0,533.5,715.78,570.56
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,691.38,552.94
2016,11,21,12,45,862.5,77.0,2.5,16.5,517.0,662.39,529.8
2016,11,21,13,0,861.0,75.0,2.5,17.0,505.0,630.67,504.1
2016,11,21,13,15,852.0,74.0,2.5,16.5,485.5,593.03,475.24
2016,11,21,13,30,843.0,73.0,2.5,16.0,466.0,553.47,444.14
2016,11,21,13,45,828.0,71.5,2.5,16.0,440.0,508.57,407.24
2016,11,21,14,0,813.0,70.0,2.5,16.0,414.0,462.69,368.62
2016,11,21,14,15,792.5,68.0,2.5,16.0,381.5,413.25,326.19
2016,11,21,14,30,772.0,66.0,2.5,16.0,349.0,363.9,282.74
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.0,310.79,235.49
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,259.36,188.97
2016,11,21,15,15,668.5,56.0,2.45,15.5,234.5,205.93,141.64
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,154.98,97.61
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,104.33,58.14
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,61.11,30.27
2016,11,21,16,15,367.5,30.5,2.3,13.5,73.5,24.16,14.42
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,17.13,0.0
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.5,14.5,0.75,10.0,20.0,44.3,0.0
2016,11,22,7,30,139.0,29.0,0.7,10.0,40.0,128.55,83.59
2016,11,22,7,45,193.0,44.0,0.7,10.5,70.5,181.95,144.38
2016,11,22,8,0,247.0,59.0,0.7,11.0,101.0,236.79,193.47
2016,11,22,8,15,277.5,74.0,0.75,11.0,133.0,281.06,232.45
2016,11,22,8,30,308.0,89.0,0.8,11.0,165.0,326.6,271.37
2016,11,22,8,45,326.0,102.5,0.85,11.5,195.5,362.85,301.1
2016,11,22,9,0,344.0,116.0,0.9,12.0,226.0,398.95,329.81
2016,11,22,9,15,365.0,125.0,1.0,12.0,253.5,431.35,355.89
2016,11,22,9,30,386.0,134.0,1.1,12.0,281.0,463.29,381.17
2016,11,22,9,45,407.0,142.5,1.2,12.5,308.5,493.89,404.3
2016,11,22,10,0,428.0,151.0,1.3,13.0,336.0,523.45,426.26
2016,11,22,10,15,414.5,163.5,1.35,13.0,351.0,529.69,430.06
2016,11,22,10,30,401.0,176.0,1.4,13.0,366.0,533.84,432.43
2016,11,22,10,45,303.5,199.5,1.45,13.5,346.5,471.69,381.85
2016,11,22,11,0,206.0,223.0,1.5,14.0,327.0,408.79,330.49
2016,11,22,11,15,365.0,196.5,1.5,14.0,384.5,508.13,410.7
2016,11,22,11,30,524.0,170.0,1.5,14.0,442.0,605.07,485.37
2016,11,22,11,45,464.0,186.0,1.55,14.0,428.0,568.47,455.7
2016,11,22,12,0,404.0,202.0,1.6,14.0,414.0,521.1,419.08
2016,11,22,12,15,390.5,202.5,1.6,14.0,406.0,501.36,403.81
2016,11,22,12,30,377.0,203.0,1.6,14.0,398.0,480.83,387.63
2016,11,22,12,45,387.5,195.5,1.6,14.5,392.0,466.71,376.03
2016,11,22,13,0,398.0,188.0,1.6,15.0,386.0,458.74,368.8
2016,11,22,13,15,357.5,187.5,1.6,14.5,360.0,410.56,331.28
2016,11,22,13,30,317.0,187.0,1.6,14.0,334.0,372.05,300.89
2016,11,22,13,45,424.0,155.5,1.65,14.0,340.5,385.23,311.22
2016,11,22,14,0,531.0,124.0,1.7,14.0,347.0,382.54,307.48
2016,11,22,14,15,425.5,130.0,1.7,14.0,300.0,317.25,253.65
2016,11,22,14,30,320.0,136.0,1.7,14.0,253.0,256.77,204.0
2016,11,22,14,45,300.0,125.0,1.7,14.0,226.0,221.48,173.56
2016,11,22,15,0,280.0,114.0,1.7,14.0,199.0,187.79,144.09
2016,11,22,15,15,260.0,99.5,1.65,13.5,169.0,152.57,113.59
2016,11,22,15,30,240.0,85.0,1.6,13.0,139.0,119.36,85.13
2016,11,22,15,45,213.5,68.5,1.6,13.0,109.0,85.8,57.63
2016,11,22,16,0,187.0,52.0,1.6,13.0,79.0,55.34,34.78
2016,11,22,16,15,127.5,36.5,1.65,12.5,52.0,29.79,19.06
2016,11,22,16,30,68.0,21.0,1.7,12.0,25.0,17.49,0.0
2016,11,22,16,45,34.0,10.5,1.8,11.5,12.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,85.5,16.0,2.0,10.5,23.0,52.53,0.0
2016,11,23,7,30,171.0,32.0,1.9,11.0,46.0,147.43,91.55
2016,11,23,7,45,279.0,44.0,1.85,11.5,83.0,226.67,179.93
2016,11,23,8,0,387.0,56.0,1.8,12.0,120.0,310.68,254.21
2016,11,23,8,15,456.0,64.5,1.85,12.0,160.0,375.6,311.02
2016,11,23,8,30,525.0,73.0,1.9,12.0,200.0,444.59,369.49
2016,11,23,8,45,570.0,78.5,2.0,12.5,239.0,496.87,412.41
2016,11,23,9,0,615.0,84.0,2.1,13.0,278.0,549.44,454.26
2016,11,23,9,15,647.0,88.5,2.15,13.0,313.5,591.52,487.4
2016,11,23,9,30,679.0,93.0,2.2,13.0,349.0,632.5,518.84
2016,11,23,9,45,710.0,93.5,2.25,13.0,380.5,666.49,543.91
2016,11,23,10,0,741.0,94.0,2.3,13.0,412.0,698.55,567.28
2016,11,23,10,15,584.0,131.5,2.3,13.0,391.0,626.34,510.57
2016,11,23,10,30,427.0,169.0,2.3,13.0,370.0,545.19,445.25
2016,11,23,10,45,387.5,184.5,2.3,13.5,372.0,518.49,423.17
2016,11,23,11,0,348.0,200.0,2.3,14.0,374.0,503.13,409.15
2016,11,23,11,15,577.0,150.5,2.3,14.0,446.0,630.01,510.36
2016,11,23,11,30,806.0,101.0,2.3,14.0,518.0,741.85,594.14
2016,11,23,11,45,538.0,163.0,2.3,14.0,442.5,597.29,481.95
2016,11,23,12,0,270.0,225.0,2.3,14.0,367.0,449.17,363.47
2016,11,23,12,15,539.5,161.5,2.35,14.0,441.0,571.37,463.64
2016,11,23,12,30,809.0,98.0,2.4,14.0,515.0,672.51,542.9
2016,11,23,12,45,805.0,96.5,2.5,14.5,503.0,643.99,519.19
2016,11,23,13,0,801.0,95.0,2.6,15.0,491.0,613.02,494.27
2016,11,23,13,15,791.0,93.5,2.65,14.5,471.5,576.25,465.95
2016,11,23,13,30,781.0,92.0,2.7,14.0,452.0,537.79,435.56
2016,11,23,13,45,767.5,89.5,2.8,14.0,426.5,495.69,400.8
2016,11,23,14,0,754.0,87.0,2.9,14.0,401.0,451.74,363.62
2016,11,23,14,15,732.0,84.0,2.85,14.0,369.5,403.0,321.41
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,354.64,278.55
2016,11,23,14,45,680.5,76.5,2.8,14.0,301.5,303.0,232.41
2016,11,23,15,0,651.0,72.0,2.8,14.0,265.0,253.12,187.15
2016,11,23,15,15,603.0,66.5,2.6,13.5,225.0,200.24,140.4
2016,11,23,15,30,555.0,61.0,2.4,13.0,185.0,151.74,98.6
2016,11,23,15,45,485.5,53.0,2.25,12.5,144.5,103.21,60.61
2016,11,23,16,0,416.0,45.0,2.1,12.0,104.0,62.18,33.53
2016,11,23,16,15,295.5,33.5,2.05,11.5,68.0,27.18,16.87
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,17.45,0.0
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,6.0,23.0,60.92,0.0
2016,11,24,7,30,215.0,30.0,1.4,6.0,46.0,164.03,97.77
2016,11,24,7,45,321.0,41.5,1.5,6.5,84.0,242.72,195.2
2016,11,24,8,0,427.0,53.0,1.6,7.0,122.0,327.93,272.34
2016,11,24,8,15,495.0,61.0,1.55,7.5,163.0,393.93,330.15
2016,11,24,8,30,563.0,69.0,1.5,8.0,204.0,462.72,388.05
2016,11,24,8,45,616.0,73.0,1.5,8.5,244.5,519.39,434.39
2016,11,24,9,0,669.0,77.0,1.5,9.0,285.0,576.66,479.55
2016,11,24,9,15,699.5,80.5,1.45,9.5,321.5,617.56,510.07
2016,11,24,9,30,730.0,84.0,1.4,10.0,358.0,657.17,537.9
2016,11,24,9,45,755.5,86.0,1.4,10.5,389.5,689.55,560.04
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,715.47,577.04
2016,11,24,10,15,795.5,90.0,1.3,11.5,445.5,735.14,588.25
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,751.86,597.15
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.5,761.06,600.54
2016,11,24,11,0,832.0,93.0,1.0,13.0,507.0,767.01,601.67
2016,11,24,11,15,837.0,94.0,0.85,13.0,517.5,765.59,598.03
2016,11,24,11,30,842.0,95.0,0.7,13.0,528.0,760.86,592.14
2016,11,24,11,45,846.0,94.0,0.6,13.5,531.5,749.78,581.62
2016,11,24,12,0,850.0,93.0,0.5,14.0,535.0,735.43,569.05
2016,11,24,12,15,848.0,93.0,0.4,14.0,530.5,714.72,553.28
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,691.07,535.08
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,661.33,511.81
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,629.07,486.59
2016,11,24,13,15,765.5,93.5,0.2,15.0,459.0,560.43,435.98
2016,11,24,13,30,694.0,97.0,0.2,15.0,416.0,495.55,387.39
2016,11,24,13,45,709.5,87.5,0.25,15.0,397.0,463.35,362.66
2016,11,24,14,0,725.0,78.0,0.3,15.0,378.0,427.98,334.07
2016,11,24,14,15,661.0,83.0,0.35,14.5,341.0,371.57,289.19
2016,11,24,14,30,597.0,88.0,0.4,14.0,304.0,319.06,246.48
2016,11,24,14,45,550.5,88.5,0.45,14.0,271.0,272.4,206.89
2016,11,24,15,0,504.0,89.0,0.5,14.0,238.0,229.27,169.69
2016,11,24,15,15,465.0,80.5,0.55,13.5,202.5,181.44,128.8
2016,11,24,15,30,426.0,72.0,0.6,13.0,167.0,139.17,93.12
2016,11,24,15,45,371.5,60.5,0.7,13.0,130.0,96.28,59.41
2016,11,24,16,0,317.0,49.0,0.8,13.0,93.0,59.24,33.95
2016,11,24,16,15,224.5,35.0,0.9,12.5,60.5,27.37,16.86
2016,11,24,16,30,132.0,21.0,1.0,12.0,28.0,16.62,0.0
2016,11,24,16,45,66.0,10.5,1.15,11.5,14.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,8.1,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,15.78,3.5
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,32.05,20.77
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,48.61,35.68
2016,11,25,8,15,0.0,64.5,2.0,10.0,64.5,66.0,51.09
2016,11,25,8,30,0.0,81.0,2.0,10.0,81.0,83.11,66.11
2016,11,25,8,45,3.5,96.0,2.0,10.5,97.0,100.46,81.11
2016,11,25,9,0,7.0,111.0,2.0,11.0,113.0,118.0,96.02
2016,11,25,9,15,11.0,124.0,2.0,11.0,128.0,133.65,109.33
2016,11,25,9,30,15.0,137.0,2.0,11.0,143.0,149.52,122.68
2016,11,25,9,45,36.0,156.0,2.0,11.5,171.0,196.04,161.7
2016,11,25,10,0,57.0,175.0,2.0,12.0,199.0,233.25,192.3
2016,11,25,10,15,53.0,183.5,2.0,12.0,207.0,238.34,195.92
2016,11,25,10,30,49.0,192.0,2.0,12.0,215.0,243.35,199.57
2016,11,25,10,45,37.5,192.0,2.05,12.5,210.0,232.25,189.57
2016,11,25,11,0,26.0,192.0,2.1,13.0,205.0,210.61,171.1
2016,11,25,11,15,102.0,211.0,2.1,13.0,263.0,299.82,245.51
2016,11,25,11,30,178.0,230.0,2.1,13.0,321.0,387.48,316.32
2016,11,25,11,45,103.5,216.5,2.15,13.5,270.0,301.6,245.41
2016,11,25,12,0,29.0,203.0,2.2,14.0,219.0,229.25,185.05
2016,11,25,12,15,70.5,215.5,2.15,14.0,252.0,270.59,219.64
2016,11,25,12,30,112.0,228.0,2.1,14.0,285.0,309.75,251.58
2016,11,25,12,45,143.0,222.5,2.1,14.0,294.0,327.59,266.09
2016,11,25,13,0,174.0,217.0,2.1,14.0,303.0,334.53,271.91
2016,11,25,13,15,119.5,205.0,2.1,14.0,262.5,281.99,228.97
2016,11,25,13,30,65.0,193.0,2.1,14.0,222.0,227.26,184.21
2016,11,25,13,45,90.0,185.0,2.1,14.0,223.0,228.15,185.25
2016,11,25,14,0,115.0,177.0,2.1,14.0,224.0,231.41,187.69
2016,11,25,14,15,276.5,146.5,2.1,14.0,248.5,265.91,214.41
2016,11,25,14,30,438.0,116.0,2.1,14.0,273.0,284.69,225.63
2016,11,25,14,45,411.5,109.0,2.1,14.0,244.0,244.98,190.55
2016,11,25,15,0,385.0,102.0,2.1,14.0,215.0,207.22,157.06
2016,11,25,15,15,355.5,89.5,2.0,13.5,182.0,165.8,120.99
2016,11,25,15,30,326.0,77.0,1.9,13.0,149.0,127.23,87.94
2016,11,25,15,45,288.0,63.0,1.85,13.0,116.5,89.38,57.36
2016,11,25,16,0,250.0,49.0,1.8,13.0,84.0,55.71,33.05
2016,11,25,16,15,171.5,34.5,1.8,12.5,54.5,26.94,16.39
2016,11,25,16,30,93.0,20.0,1.8,12.0,25.0,15.79,0.0
2016,11,25,16,45,46.5,10.0,1.85,11.5,12.5,9.53,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,9.26,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,18.55,9.49
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,27.85,17.95
2016,11,26,8,15,0.0,40.5,2.75,11.0,40.5,37.63,26.65
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,47.58,35.45
2016,11,26,8,45,0.0,61.5,2.65,11.0,61.5,57.98,44.54
2016,11,26,9,0,0.0,72.0,2.6,11.0,72.0,68.37,53.53
2016,11,26,9,15,0.0,82.0,2.7,11.0,82.0,78.22,61.96
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,88.08,70.32
2016,11,26,9,45,11.5,126.0,2.95,11.0,131.0,132.73,108.53
2016,11,26,10,0,23.0,160.0,3.1,11.0,170.0,178.43,147.07
2016,11,26,10,15,48.0,178.5,3.3,11.0,200.5,228.54,189.29
2016,11,26,10,30,73.0,197.0,3.5,11.0,231.0,268.18,222.42
2016,11,26,10,45,51.5,195.0,3.7,11.0,219.5,246.84,203.92
2016,11,26,11,0,30.0,193.0,3.9,11.0,208.0,225.85,185.79
2016,11,26,11,15,24.0,191.5,4.0,11.0,204.0,207.42,170.29
2016,11,26,11,30,18.0,190.0,4.1,11.0,200.0,200.15,164.02
2016,11,26,11,45,9.0,172.0,4.2,11.5,177.0,173.52,141.31
2016,11,26,12,0,0.0,154.0,4.3,12.0,154.0,147.82,119.42
2016,11,26,12,15,95.5,190.5,4.3,12.0,239.0,269.68,222.89
2016,11,26,12,30,191.0,227.0,4.3,12.0,324.0,370.98,306.65
2016,11,26,12,45,292.0,206.0,4.3,12.0,350.0,414.77,343.26
2016,11,26,13,0,393.0,185.0,4.3,12.0,376.0,443.22,367.04
2016,11,26,13,15,307.0,190.0,4.15,12.0,336.0,382.76,316.27
2016,11,26,13,30,221.0,195.0,4.0,12.0,296.0,320.97,264.66
2016,11,26,13,45,344.0,164.5,3.9,12.0,311.0,346.87,285.89
2016,11,26,14,0,467.0,134.0,3.8,12.0,326.0,361.71,296.3
2016,11,26,14,15,454.0,124.5,3.7,12.0,299.0,323.07,262.36
2016,11,26,14,30,441.0,115.0,3.6,12.0,272.0,284.74,228.25
2016,11,26,14,45,392.5,112.0,3.55,12.0,241.0,241.71,190.46
2016,11,26,15,0,344.0,109.0,3.5,12.0,210.0,202.71,156.2
2016,11,26,15,15,310.5,96.5,3.5,12.0,177.0,162.51,120.93
2016,11,26,15,30,277.0,84.0,3.5,12.0,144.0,124.73,88.45
2016,11,26,15,45,221.5,69.5,3.5,12.0,111.0,87.71,59.08
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,56.81,36.64
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,32.23,20.64
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,19.67,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,10.48,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,12.5,3.1,9.5,20.0,60.11,0.0
2016,11,27,7,30,226.0,25.0,3.1,10.0,40.0,156.24,63.38
2016,11,27,7,45,347.0,35.0,3.15,10.5,77.5,247.5,193.77
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,339.02,278.01
2016,11,27,8,15,537.0,51.0,3.3,11.0,156.0,403.63,336.37
2016,11,27,8,30,606.0,57.0,3.4,11.0,197.0,471.19,395.36
2016,11,27,8,45,655.5,60.5,3.55,11.5,237.0,525.32,441.15
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,575.56,482.52
2016,11,27,9,15,664.0,74.5,3.65,12.0,294.5,580.36,485.97
2016,11,27,9,30,623.0,85.0,3.6,12.0,312.0,576.23,482.11
2016,11,27,9,45,611.0,96.5,3.6,12.5,335.0,590.59,491.94
2016,11,27,10,0,599.0,108.0,3.6,13.0,358.0,601.95,499.01
2016,11,27,10,15,719.5,92.0,3.5,13.0,409.0,678.92,558.09
2016,11,27,10,30,840.0,76.0,3.4,13.0,460.0,751.03,611.27
2016,11,27,10,45,849.5,76.5,3.3,13.5,478.0,759.26,614.61
2016,11,27,11,0,859.0,77.0,3.2,14.0,496.0,764.2,616.02
2016,11,27,11,15,863.5,77.5,3.1,14.0,506.5,761.98,613.36
2016,11,27,11,30,868.0,78.0,3.0,14.0,517.0,756.4,608.39
2016,11,27,11,45,867.5,79.0,2.9,14.0,520.0,744.34,598.77
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,729.08,586.93
2016,11,27,12,15,864.0,79.5,2.7,14.0,518.0,707.17,570.26
2016,11,27,12,30,861.0,79.0,2.6,14.0,513.0,682.35,551.32
2016,11,27,12,45,642.5,128.0,2.55,14.5,447.5,571.17,462.23
2016,11,27,13,0,424.0,177.0,2.5,15.0,382.0,461.68,373.79
2016,11,27,13,15,357.5,181.0,2.4,14.5,349.5,402.53,327.16
2016,11,27,13,30,291.0,185.0,2.3,14.0,317.0,355.03,288.8
2016,11,27,13,45,418.5,151.0,2.25,14.0,328.5,376.71,305.9
2016,11,27,14,0,546.0,117.0,2.2,14.0,340.0,383.93,309.63
2016,11,27,14,15,442.0,123.0,2.15,14.0,294.5,316.43,253.55
2016,11,27,14,30,338.0,129.0,2.1,14.0,249.0,256.29,203.73
2016,11,27,14,45,312.0,119.5,2.1,14.0,221.0,219.92,172.23
2016,11,27,15,0,286.0,110.0,2.1,14.0,193.0,185.66,142.26
2016,11,27,15,15,263.5,95.5,2.05,13.5,163.5,149.76,111.13
2016,11,27,15,30,241.0,81.0,2.0,13.0,134.0,116.11,82.31
2016,11,27,15,45,206.0,65.5,1.95,12.5,103.5,82.58,55.26
2016,11,27,16,0,171.0,50.0,1.9,12.0,73.0,53.03,33.31
2016,11,27,16,15,85.5,35.5,1.95,11.5,47.0,28.93,17.87
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,18.86,0.0
2016,11,27,16,45,0.0,10.5,2.05,11.0,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,12.5,3.9,11.0,16.5,41.19,0.0
2016,11,28,7,30,138.0,25.0,4.0,11.0,33.0,115.08,34.8
2016,11,28,7,45,226.5,38.0,4.15,11.0,65.5,189.79,146.72
2016,11,28,8,0,315.0,51.0,4.3,11.0,98.0,260.92,214.14
2016,11,28,8,15,368.5,62.5,4.3,11.0,134.0,315.99,264.42
2016,11,28,8,30,422.0,74.0,4.3,11.0,170.0,374.02,315.81
2016,11,28,8,45,461.5,82.5,4.35,11.5,205.5,421.28,356.46
2016,11,28,9,0,501.0,91.0,4.4,12.0,241.0,469.43,396.61
2016,11,28,9,15,548.5,90.5,4.35,12.0,273.0,517.22,436.18
2016,11,28,9,30,596.0,90.0,4.3,12.0,305.0,561.45,472.1
2016,11,28,9,45,623.0,92.5,4.3,12.5,334.5,593.38,496.49
2016,11,28,10,0,650.0,95.0,4.3,13.0,364.0,623.66,518.69
2016,11,28,10,15,632.0,106.5,4.2,13.0,381.0,628.54,521.24
2016,11,28,10,30,614.0,118.0,4.1,13.0,398.0,630.31,521.21
2016,11,28,10,45,633.0,118.0,4.05,13.5,416.0,644.61,530.87
