Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,0,652.0,118.0,4.0,14.0,434.0,656.33,538.32
2016,11,28,11,15,670.0,127.5,3.9,14.0,458.5,675.25,551.76
2016,11,28,11,30,688.0,137.0,3.8,14.0,483.0,690.93,562.53
2016,11,28,11,45,698.5,134.5,3.7,14.5,487.5,684.85,556.03
2016,11,28,12,0,709.0,132.0,3.6,15.0,492.0,675.77,547.38
2016,11,28,12,15,706.0,131.5,3.5,15.0,487.5,656.4,531.71
2016,11,28,12,30,703.0,131.0,3.4,15.0,483.0,634.59,514.12
2016,11,28,12,45,697.5,118.5,3.3,15.0,461.0,596.04,483.91
2016,11,28,13,0,692.0,106.0,3.2,15.0,439.0,555.46,451.8
2016,11,28,13,15,654.5,110.5,3.15,15.0,416.0,512.81,417.1
2016,11,28,13,30,617.0,115.0,3.1,15.0,393.0,470.55,382.25
2016,11,28,13,45,517.0,128.0,3.05,15.0,352.0,402.88,326.72
2016,11,28,14,0,417.0,141.0,3.0,15.0,311.0,345.3,278.93
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,341.91,273.55
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,332.09,261.12
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,285.44,219.47
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,239.59,178.05
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,189.37,134.51
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,142.59,95.01
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,98.79,60.29
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,60.48,33.88
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,29.49,18.13
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,23.26,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,87.98,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,211.22,45.72
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,297.97,230.72
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,383.3,313.93
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,445.36,370.29
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,509.65,425.86
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,558.5,467.17
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,601.36,501.63
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,639.49,530.92
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,676.02,558.19
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,702.99,576.52
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,727.42,592.62
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,745.26,602.89
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,760.01,610.7
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,767.3,613.33
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,771.19,613.58
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,768.87,610.56
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,763.1,605.21
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,750.43,595.02
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,734.46,582.62
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,714.09,567.62
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,690.62,550.45
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,657.9,524.85
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,623.1,496.91
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,586.71,468.35
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,550.55,439.2
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,506.5,403.33
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,461.27,365.56
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,412.15,323.55
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,363.0,280.42
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,310.14,233.54
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,258.75,187.2
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,204.96,139.72
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,154.84,96.47
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,104.33,57.21
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,59.49,28.07
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,21.36,11.53
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,14.62,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,49.74,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,130.52,8.31
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,217.84,165.08
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,301.73,244.43
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,366.71,301.73
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,435.05,359.66
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,489.63,405.12
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,545.02,449.82
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,396.0,329.38
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,202.19,166.53
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,213.92,176.71
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,225.54,186.0
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,289.93,239.6
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,342.99,282.97
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,248.29,204.16
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,158.01,127.69
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,189.92,154.69
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,232.04,189.47
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,264.29,215.93
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,295.44,241.19
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,270.99,220.92
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,247.47,201.54
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,236.12,192.37
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,225.02,183.35
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,213.96,174.31
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,203.08,165.39
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,189.75,154.46
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,176.57,143.57
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,286.24,231.74
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,351.96,277.04
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,300.39,230.22
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,250.79,185.01
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,198.18,138.29
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,149.77,96.34
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,101.17,58.35
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,60.77,31.83
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,27.5,16.43
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,23.87,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,75.83,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,182.8,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,275.12,208.28
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,365.72,298.08
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,429.66,356.47
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,496.07,414.34
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,548.15,458.93
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,600.21,501.81
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,640.12,533.29
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,678.43,562.87
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,704.68,581.59
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,728.14,597.94
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,740.75,606.8
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,756.53,618.13
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,764.84,622.68
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,769.83,624.86
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,768.4,623.06
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,763.53,618.85
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,752.41,609.22
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,737.93,597.26
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,717.35,581.73
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,693.69,563.97
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,663.57,539.11
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,630.88,511.74
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,594.04,481.69
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,555.19,449.46
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,512.25,413.37
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,466.07,373.87
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,415.92,330.7
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,365.74,286.33
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,312.93,238.47
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,261.58,191.28
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,207.32,142.64
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,156.75,98.44
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,105.2,57.92
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,61.13,29.19
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,20.96,11.13
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.67,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,75.28,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,180.5,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,270.91,202.95
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,358.38,293.02
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,422.46,352.18
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,489.05,410.67
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,540.18,454.71
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,591.26,497.09
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,630.56,527.5
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,668.28,555.87
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,695.55,575.53
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,720.14,592.94
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,732.76,601.24
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,748.56,612.08
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,756.56,616.02
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,761.27,617.59
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,759.98,615.92
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,755.29,611.86
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,744.38,602.17
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,730.14,590.17
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,709.83,575.04
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,686.48,557.67
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,655.91,533.53
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,622.95,506.94
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,585.82,476.53
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,546.78,444.01
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,504.54,408.29
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,459.08,369.2
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,410.0,326.09
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,360.96,282.06
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,308.15,234.35
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,256.94,187.47
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,203.56,139.78
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,153.94,96.58
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,103.56,57.07
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,58.95,27.67
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,20.97,11.06
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,14.69,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,59.02,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,148.65,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,241.87,176.38
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,328.95,264.97
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,386.89,317.84
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,454.08,375.27
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,508.32,420.41
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,563.02,464.23
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,602.69,494.23
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,640.98,522.09
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,626.33,509.55
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,602.58,490.41
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,665.04,536.68
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,730.48,583.21
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,733.69,583.13
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,739.88,585.95
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,738.8,584.66
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,734.44,581.2
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,723.49,572.5
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,709.35,561.65
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,689.88,548.03
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,667.43,532.26
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,639.52,510.07
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,609.08,485.63
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,573.65,457.35
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,538.54,428.66
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,494.92,393.04
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,450.46,355.88
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,402.59,315.43
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,354.75,273.89
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,302.21,227.55
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,251.81,182.46
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,199.84,136.82
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,150.68,94.65
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,100.71,56.19
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,59.18,29.28
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,22.53,12.18
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,14.68,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,35.34,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,181.42,129.4
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,316.99,254.5
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,381.36,312.46
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,449.28,370.98
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,496.34,410.53
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,548.92,452.72
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,589.7,483.75
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,629.18,512.12
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,650.36,526.55
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,668.6,538.71
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,624.22,504.5
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,564.99,457.87
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,587.98,475.8
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,614.06,494.93
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,672.2,539.35
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,721.78,575.2
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,643.97,515.63
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,558.33,448.65
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,497.15,401.42
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,429.74,348.27
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,442.78,360.06
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,459.73,373.81
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,405.4,330.14
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,362.08,294.91
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,368.01,299.29
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,360.38,291.64
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,320.17,257.05
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,282.31,224.2
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,244.57,190.74
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,207.23,157.12
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,165.32,120.76
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,126.72,87.82
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,88.98,57.13
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,55.33,32.4
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,28.41,16.84
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,19.49,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.48,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,19.96,9.08
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,32.82,21.89
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,47.49,35.06
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,61.87,47.86
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,76.1,60.3
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,90.27,72.48
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,102.63,83.08
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,115.03,93.58
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,180.2,149.73
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,238.25,198.79
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,391.45,328.15
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,537.47,445.88
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,552.57,456.17
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,565.79,465.93
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,452.47,373.41
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,341.82,281.4
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,363.45,299.36
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,383.62,315.22
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,374.18,307.21
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,364.26,298.97
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,340.59,279.62
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,317.47,260.7
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,287.24,235.73
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,258.51,211.93
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,250.8,205.61
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,241.4,197.48
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,217.35,177.47
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,194.13,157.93
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,170.31,137.2
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,146.71,116.37
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,120.18,93.24
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,95.03,71.41
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,70.39,50.43
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,47.46,31.6
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,27.5,16.35
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,14.77,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.01,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,20.02,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,140.91,96.18
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,239.13,194.64
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,289.37,241.96
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,342.59,289.55
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,384.13,325.42
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,426.06,360.28
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,461.79,390.36
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,501.91,423.11
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,519.98,436.82
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,540.91,452.43
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,612.69,510.03
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,674.11,556.56
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,713.79,585.02
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,750.43,611.01
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,749.37,609.46
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,744.98,605.82
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,680.6,557.11
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,612.58,503.44
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,648.57,532.77
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,675.14,553.71
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,567.86,467.08
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,461.46,380.42
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,282.92,234.33
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,113.32,90.87
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,62.8,48.3
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,13.91,6.37
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,12.98,5.61
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,12.05,4.83
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,10.65,3.62
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,9.26,2.4
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,100.97,69.76
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,155.45,100.25
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,105.59,59.86
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,62.51,30.58
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,23.38,13.03
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,14.71,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.2,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,99.37,64.44
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,179.58,145.4
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,219.11,183.21
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,248.73,211.26
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,283.27,241.91
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,318.07,271.81
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,346.42,295.84
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,374.31,318.91
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,352.74,298.82
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,315.94,266.32
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,423.33,357.08
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,534.41,447.04
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,414.55,346.33
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,283.2,234.98
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,213.18,176.54
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,138.9,113.15
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,163.65,134.1
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,188.26,154.53
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,164.09,134.12
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,140.78,114.47
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,73.08,57.25
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,9.28,2.39
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,102.03,82.76
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,198.02,164.21
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,131.28,107.58
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,67.0,52.56
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,61.86,48.24
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,56.72,43.84
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,50.19,38.19
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,43.67,32.5
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,37.14,26.8
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,30.63,21.04
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,23.65,14.77
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,16.68,8.46
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,10.65,2.92
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.62,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.38,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.72,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,11.44,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,53.5,29.96
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,89.07,67.65
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,120.43,96.23
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,152.14,124.42
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,179.53,148.5
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,207.05,172.23
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,229.82,191.5
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,252.54,210.38
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,176.03,145.1
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,104.57,83.19
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,122.65,98.31
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,140.79,113.24
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,139.78,112.23
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,139.0,111.47
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,117.02,93.13
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,96.03,75.59
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,96.92,76.33
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,97.84,77.08
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,87.95,68.81
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,78.23,60.68
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,79.7,61.96
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,81.17,63.24
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,95.25,75.13
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,109.43,87.06
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,75.5,58.64
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,42.74,30.96
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,39.01,27.83
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,35.28,24.68
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,31.55,21.5
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,27.83,18.29
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,23.65,14.66
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,19.46,10.99
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,14.82,6.9
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,10.18,2.8
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,6.48,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.77,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.43,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
