Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,18.11,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,51.5,162.75,97.49
2016,12,9,8,0,443.0,32.0,1.4,13.0,84.0,298.66,234.54
2016,12,9,8,15,517.5,38.0,1.5,13.0,122.5,362.83,294.05
2016,12,9,8,30,592.0,44.0,1.6,13.0,161.0,426.41,349.94
2016,12,9,8,45,640.0,48.0,1.7,13.5,199.0,479.37,394.79
2016,12,9,9,0,688.0,52.0,1.8,14.0,237.0,532.92,438.47
2016,12,9,9,15,354.0,88.5,1.85,14.0,184.5,367.38,304.93
2016,12,9,9,30,20.0,125.0,1.9,14.0,132.0,141.68,114.5
2016,12,9,9,45,71.5,144.5,2.0,14.5,172.0,210.14,172.82
2016,12,9,10,0,123.0,164.0,2.1,15.0,212.0,281.85,231.75
2016,12,9,10,15,178.0,172.0,2.15,15.0,246.5,330.82,271.98
2016,12,9,10,30,233.0,180.0,2.2,15.0,281.0,392.21,321.35
2016,12,9,10,45,237.0,188.0,2.3,15.0,294.5,403.08,329.42
2016,12,9,11,0,241.0,196.0,2.4,15.0,308.0,413.01,336.99
2016,12,9,11,15,239.5,202.0,2.4,15.0,315.0,415.45,338.39
2016,12,9,11,30,238.0,208.0,2.4,15.0,322.0,416.95,339.1
2016,12,9,11,45,211.0,212.0,2.4,15.0,314.0,386.02,314.03
2016,12,9,12,0,184.0,216.0,2.4,15.0,306.0,366.19,297.64
2016,12,9,12,15,129.0,212.0,2.35,15.0,275.0,318.15,258.21
2016,12,9,12,30,74.0,208.0,2.3,15.0,244.0,263.33,213.21
2016,12,9,12,45,44.5,189.5,2.25,15.0,211.0,220.83,178.44
2016,12,9,13,0,15.0,171.0,2.2,15.0,178.0,174.19,140.0
2016,12,9,13,15,81.5,180.0,2.15,15.0,216.0,227.6,184.79
2016,12,9,13,30,148.0,189.0,2.1,15.0,254.0,275.99,224.15
2016,12,9,13,45,183.0,176.0,2.05,15.0,251.5,272.74,221.15
2016,12,9,14,0,218.0,163.0,2.0,15.0,249.0,271.56,219.49
2016,12,9,14,15,212.5,150.5,1.85,15.0,229.0,244.81,196.73
2016,12,9,14,30,207.0,138.0,1.7,15.0,209.0,218.29,173.94
2016,12,9,14,45,201.0,123.5,1.55,15.0,186.5,189.92,149.33
2016,12,9,15,0,195.0,109.0,1.4,15.0,164.0,162.01,124.85
2016,12,9,15,15,181.0,93.5,1.3,14.5,138.5,131.87,98.89
2016,12,9,15,30,167.0,78.0,1.2,14.0,113.0,103.21,74.33
2016,12,9,15,45,146.5,62.0,1.1,14.0,87.5,74.9,50.87
2016,12,9,16,0,126.0,46.0,1.0,14.0,62.0,49.03,30.62
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.0,28.03,16.51
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,16.4,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,6.01,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,10.18,2.62
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,15.75,7.57
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,21.32,12.49
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,26.44,16.98
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,31.55,21.45
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,36.67,25.87
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,41.8,30.25
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,31.09,21.07
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,20.41,11.89
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,28.31,18.64
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,36.22,25.36
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,44.61,32.39
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,53.0,39.37
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,54.41,40.51
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,55.81,41.67
2016,12,10,11,45,0.0,82.5,2.55,15.0,82.5,76.82,59.3
2016,12,10,12,0,0.0,105.0,2.5,15.0,105.0,98.85,77.67
2016,12,10,12,15,0.0,56.0,2.45,14.5,56.0,52.08,38.56
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,6.49,0.0
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,12.99,5.48
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,19.49,11.06
2016,12,10,13,45,0.0,16.0,2.15,14.0,16.0,14.84,7.09
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,10.2,3.12
2016,12,10,14,15,0.0,10.5,2.05,14.0,10.5,9.73,2.73
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,9.27,2.33
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,7.87,1.13
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,5.55,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.63,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.7,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.77,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.39,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,11.44,0.0
2016,12,11,7,45,66.0,26.0,1.45,7.0,33.5,77.11,39.49
2016,12,11,8,0,132.0,40.0,1.4,7.0,55.0,134.4,105.9
2016,12,11,8,15,155.0,56.5,1.35,7.0,81.0,171.54,141.45
2016,12,11,8,30,178.0,73.0,1.3,7.0,107.0,209.43,175.81
2016,12,11,8,45,192.0,88.0,1.3,7.5,132.5,240.29,203.02
2016,12,11,9,0,206.0,103.0,1.3,8.0,158.0,271.34,229.58
2016,12,11,9,15,213.5,117.5,1.3,8.0,181.5,297.33,251.55
2016,12,11,9,30,221.0,132.0,1.3,8.0,205.0,322.87,272.63
2016,12,11,9,45,226.5,144.0,1.3,8.5,225.0,343.14,288.5
2016,12,11,10,0,232.0,156.0,1.3,9.0,245.0,362.76,303.5
2016,12,11,10,15,116.0,143.5,1.35,9.5,188.0,249.13,207.95
2016,12,11,10,30,0.0,131.0,1.4,10.0,131.0,127.9,103.62
2016,12,11,10,45,41.0,164.0,1.45,10.5,183.0,203.81,168.22
2016,12,11,11,0,82.0,197.0,1.5,11.0,235.0,272.35,224.57
2016,12,11,11,15,84.0,202.5,1.5,11.0,242.0,277.95,228.59
2016,12,11,11,30,86.0,208.0,1.5,11.0,249.0,283.37,232.76
2016,12,11,11,45,100.5,211.5,1.55,11.5,260.0,295.21,242.11
2016,12,11,12,0,115.0,215.0,1.6,12.0,271.0,316.33,258.69
2016,12,11,12,15,117.5,214.0,1.65,12.0,271.0,312.75,255.72
2016,12,11,12,30,120.0,213.0,1.7,12.0,271.0,308.77,252.55
2016,12,11,12,45,164.0,207.0,1.75,12.0,284.5,325.39,266.71
2016,12,11,13,0,208.0,201.0,1.8,12.0,298.0,339.25,278.27
2016,12,11,13,15,104.0,173.5,1.85,12.0,222.0,240.76,197.22
2016,12,11,13,30,0.0,146.0,1.9,12.0,146.0,139.3,112.45
2016,12,11,13,45,0.0,82.5,2.0,12.0,82.5,76.94,60.31
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,17.62,9.59
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,16.23,8.44
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,14.83,7.27
2016,12,11,14,45,0.0,14.0,1.65,11.0,14.0,12.97,5.66
2016,12,11,15,0,0.0,12.0,1.5,11.0,12.0,11.12,4.04
2016,12,11,15,15,0.0,10.0,1.45,10.5,10.0,9.26,2.41
2016,12,11,15,30,0.0,8.0,1.4,10.0,8.0,7.4,0.78
2016,12,11,15,45,0.0,6.0,1.35,10.0,6.0,5.55,0.0
2016,12,11,16,0,0.0,4.0,1.3,10.0,4.0,3.7,0.0
2016,12,11,16,15,0.0,2.5,1.35,9.5,2.5,2.31,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.92,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.48,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,150.84,76.05
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,282.4,223.86
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,349.08,287.98
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,420.28,351.3
2016,12,12,8,45,617.5,51.5,1.95,8.5,192.5,471.13,395.46
2016,12,12,9,0,661.0,57.0,2.0,9.0,230.0,522.64,438.46
2016,12,12,9,15,694.0,60.5,1.9,9.0,265.5,560.54,469.5
2016,12,12,9,30,727.0,64.0,1.8,9.0,301.0,601.99,501.55
2016,12,12,9,45,743.0,68.0,1.75,9.5,331.0,630.55,521.7
2016,12,12,10,0,759.0,72.0,1.7,10.0,361.0,656.86,539.69
2016,12,12,10,15,638.0,101.0,1.6,10.0,355.0,613.76,504.97
2016,12,12,10,30,517.0,130.0,1.5,10.0,349.0,555.49,457.48
2016,12,12,10,45,570.5,123.0,1.45,10.5,375.0,592.44,485.48
2016,12,12,11,0,624.0,116.0,1.4,11.0,401.0,622.98,507.33
2016,12,12,11,15,557.5,137.5,1.4,11.0,396.5,588.35,479.08
2016,12,12,11,30,491.0,159.0,1.4,11.0,392.0,557.84,454.25
2016,12,12,11,45,426.0,174.5,1.45,11.0,378.5,520.26,424.3
2016,12,12,12,0,361.0,190.0,1.5,11.0,365.0,472.19,386.17
2016,12,12,12,15,300.5,198.5,1.5,11.0,343.5,431.18,353.01
2016,12,12,12,30,240.0,207.0,1.5,11.0,322.0,391.39,320.48
2016,12,12,12,45,255.0,200.5,1.5,11.0,320.5,385.27,315.9
2016,12,12,13,0,270.0,194.0,1.5,11.0,319.0,377.65,309.77
2016,12,12,13,15,216.0,191.0,1.5,11.0,288.5,324.87,266.71
2016,12,12,13,30,162.0,188.0,1.5,11.0,258.0,283.07,232.29
2016,12,12,13,45,133.5,177.5,1.5,11.0,233.0,249.79,204.86
2016,12,12,14,0,105.0,167.0,1.5,11.0,208.0,218.61,178.97
2016,12,12,14,15,99.0,155.0,1.45,11.0,191.5,197.74,161.41
2016,12,12,14,30,93.0,143.0,1.4,11.0,175.0,173.91,141.2
2016,12,12,14,45,88.5,128.0,1.35,11.0,156.0,152.28,122.59
2016,12,12,15,0,84.0,113.0,1.3,11.0,137.0,133.31,106.02
2016,12,12,15,15,75.0,97.0,1.3,10.5,116.0,108.59,84.81
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,87.09,66.28
2016,12,12,15,45,54.0,64.0,1.3,10.0,73.5,65.46,47.81
2016,12,12,16,0,42.0,47.0,1.3,10.0,52.0,45.45,31.01
2016,12,12,16,15,21.0,31.0,1.35,9.5,33.5,27.95,15.8
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,13.93,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,7.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,7.63,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,46.85,17.75
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,85.0,64.08
2016,12,13,8,15,82.0,54.5,1.65,9.0,68.0,118.74,95.69
2016,12,13,8,30,104.0,71.0,1.6,9.0,91.0,153.18,126.7
2016,12,13,8,45,116.5,87.5,1.6,9.5,114.5,182.61,152.59
2016,12,13,9,0,129.0,104.0,1.6,10.0,138.0,212.24,178.05
2016,12,13,9,15,137.5,119.0,1.55,10.0,159.5,237.21,199.3
2016,12,13,9,30,146.0,134.0,1.5,10.0,181.0,262.12,220.04
2016,12,13,9,45,151.0,147.0,1.5,10.5,200.0,281.67,235.6
2016,12,13,10,0,156.0,160.0,1.5,11.0,219.0,300.89,250.59
2016,12,13,10,15,78.0,134.5,1.5,11.0,164.0,199.09,165.14
2016,12,13,10,30,0.0,109.0,1.5,11.0,109.0,104.44,83.69
2016,12,13,10,45,79.5,154.5,1.5,11.5,190.5,221.41,183.54
2016,12,13,11,0,159.0,200.0,1.5,12.0,272.0,345.01,284.04
2016,12,13,11,15,241.0,196.5,1.45,12.0,309.0,410.04,336.12
2016,12,13,11,30,323.0,193.0,1.4,12.0,346.0,461.87,377.26
2016,12,13,11,45,171.0,187.5,1.35,12.0,269.0,328.71,269.07
2016,12,13,12,0,19.0,182.0,1.3,12.0,192.0,191.86,155.32
2016,12,13,12,15,60.0,196.5,1.25,12.0,225.5,243.91,199.18
2016,12,13,12,30,101.0,211.0,1.2,12.0,259.0,285.23,232.9
2016,12,13,12,45,229.0,195.5,1.2,12.0,301.5,363.22,296.91
2016,12,13,13,0,357.0,180.0,1.2,12.0,344.0,415.88,339.13
2016,12,13,13,15,178.5,132.0,1.2,12.0,214.0,246.68,202.26
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,78.35,61.2
2016,12,13,13,45,10.0,116.0,1.2,12.0,120.0,114.56,92.21
2016,12,13,14,0,20.0,148.0,1.2,12.0,156.0,150.46,122.2
2016,12,13,14,15,17.0,137.0,1.2,12.0,143.5,137.25,111.1
2016,12,13,14,30,14.0,126.0,1.2,12.0,131.0,124.38,100.37
2016,12,13,14,45,9.5,113.0,1.25,12.0,116.5,109.42,87.85
2016,12,13,15,0,5.0,100.0,1.3,12.0,102.0,95.0,75.69
2016,12,13,15,15,2.5,85.0,1.25,11.5,86.0,79.71,62.76
2016,12,13,15,30,0.0,70.0,1.2,11.0,70.0,64.84,50.02
2016,12,13,15,45,0.0,54.0,1.2,11.0,54.0,49.81,36.81
2016,12,13,16,0,0.0,38.0,1.2,11.0,38.0,35.02,23.69
2016,12,13,16,15,0.0,24.5,1.3,11.0,24.5,22.7,11.88
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,10.2,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,5.24,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,6.67,0.0
2016,12,14,7,45,5.5,21.5,2.65,13.0,22.0,24.31,5.06
2016,12,14,8,0,11.0,36.0,2.8,13.0,37.0,48.52,33.34
2016,12,14,8,15,25.0,52.5,2.8,13.0,56.5,75.79,58.01
2016,12,14,8,30,39.0,69.0,2.8,13.0,76.0,103.22,82.3
2016,12,14,8,45,47.5,85.0,2.85,13.5,96.0,126.98,103.03
2016,12,14,9,0,56.0,101.0,2.9,14.0,116.0,150.98,123.63
2016,12,14,9,15,61.5,116.0,2.95,14.0,134.5,171.8,141.4
2016,12,14,9,30,67.0,131.0,3.0,14.0,153.0,192.72,158.99
2016,12,14,9,45,68.5,143.5,3.05,14.0,168.0,207.47,171.16
2016,12,14,10,0,70.0,156.0,3.1,14.0,183.0,222.18,183.15
2016,12,14,10,15,106.5,169.0,3.1,14.0,213.0,274.53,226.74
2016,12,14,10,30,143.0,182.0,3.1,14.0,243.0,315.85,260.76
2016,12,14,10,45,91.0,182.5,3.1,14.0,222.0,263.99,216.96
2016,12,14,11,0,39.0,183.0,3.1,14.0,201.0,223.54,182.28
2016,12,14,11,15,81.5,196.5,3.1,14.0,235.0,269.19,220.64
2016,12,14,11,30,124.0,210.0,3.1,14.0,269.0,324.76,266.15
2016,12,14,11,45,68.0,192.0,3.1,14.0,224.5,249.19,203.42
2016,12,14,12,0,12.0,174.0,3.1,14.0,180.0,178.41,144.08
2016,12,14,12,15,6.0,142.5,3.05,14.0,145.5,140.77,112.97
2016,12,14,12,30,0.0,111.0,3.0,14.0,111.0,104.72,82.87
2016,12,14,12,45,0.0,120.0,2.95,14.0,120.0,113.6,90.37
2016,12,14,13,0,0.0,129.0,2.9,14.0,129.0,122.51,97.85
2016,12,14,13,15,3.5,141.0,2.9,14.0,142.5,136.49,109.63
2016,12,14,13,30,7.0,153.0,2.9,14.0,156.0,150.26,121.19
2016,12,14,13,45,3.5,129.5,2.9,14.0,131.0,124.59,99.88
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,99.7,79.14
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,91.46,72.32
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,83.29,65.49
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,74.22,57.84
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,65.22,50.17
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,54.87,41.27
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,44.61,32.35
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,34.84,23.77
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,25.06,15.13
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,16.23,6.8
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,5.09,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,9.26,1.71
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,14.82,6.73
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,20.39,11.65
2016,12,15,8,45,0.0,27.5,3.9,14.0,27.5,25.51,16.15
2016,12,15,9,0,0.0,33.0,3.7,14.0,33.0,30.62,20.63
2016,12,15,9,15,0.0,38.5,3.6,14.0,38.5,35.74,25.06
2016,12,15,9,30,0.0,44.0,3.5,14.0,44.0,40.87,29.45
2016,12,15,9,45,0.0,49.0,3.45,14.0,49.0,45.53,33.41
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,50.19,37.35
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,37.62,26.58
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,25.06,15.83
2016,12,15,10,45,0.0,45.0,3.1,14.0,45.0,41.81,30.09
2016,12,15,11,0,0.0,63.0,3.0,14.0,63.0,58.6,44.3
2016,12,15,11,15,0.0,71.0,2.95,14.0,71.0,66.07,50.56
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,73.55,56.83
2016,12,15,11,45,0.0,79.5,2.85,14.0,79.5,74.02,57.19
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,74.49,57.57
2016,12,15,12,15,0.0,58.0,2.8,14.0,58.0,53.94,40.24
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,33.44,22.88
2016,12,15,12,45,0.0,48.5,2.8,14.0,48.5,45.08,32.79
2016,12,15,13,0,0.0,61.0,2.8,14.0,61.0,56.74,42.69
2016,12,15,13,15,0.0,58.0,2.75,14.0,58.0,53.93,40.35
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,51.13,38.02
2016,12,15,13,45,0.0,42.0,2.7,14.0,42.0,39.02,27.75
2016,12,15,14,0,0.0,29.0,2.7,14.0,29.0,26.92,17.45
2016,12,15,14,15,0.0,27.0,2.6,14.0,27.0,25.05,15.88
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,23.19,14.31
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,20.4,11.92
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,17.61,9.51
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,14.82,7.11
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,12.04,4.68
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,9.26,2.22
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,221.5,15.5,4.0,7.5,38.5,142.78,42.62
2016,12,16,8,0,443.0,31.0,4.1,8.0,77.0,292.35,228.93
2016,12,16,8,15,527.5,37.5,4.2,8.0,116.5,362.0,299.83
2016,12,16,8,30,612.0,44.0,4.3,8.0,156.0,431.01,363.53
2016,12,16,8,45,662.0,49.0,4.45,8.5,196.0,487.08,413.73
2016,12,16,9,0,712.0,54.0,4.6,9.0,236.0,543.79,462.72
2016,12,16,9,15,745.5,57.5,4.6,9.0,273.0,587.94,500.4
2016,12,16,9,30,779.0,61.0,4.6,9.0,310.0,630.97,535.35
2016,12,16,9,45,804.0,62.5,4.7,9.5,342.5,664.06,560.68
2016,12,16,10,0,829.0,64.0,4.8,10.0,375.0,694.99,583.85
2016,12,16,10,15,845.0,66.0,4.8,10.0,401.5,717.51,600.74
2016,12,16,10,30,861.0,68.0,4.8,10.0,428.0,737.16,615.29
2016,12,16,10,45,870.5,69.5,4.8,10.5,447.5,748.26,621.99
2016,12,16,11,0,880.0,71.0,4.8,11.0,467.0,756.1,626.22
2016,12,16,11,15,886.5,71.5,4.75,11.0,480.0,751.4,621.78
2016,12,16,11,30,893.0,72.0,4.7,11.0,493.0,749.21,619.49
2016,12,16,11,45,896.0,72.0,4.7,11.0,498.5,740.5,612.52
2016,12,16,12,0,899.0,72.0,4.7,11.0,504.0,728.46,603.13
2016,12,16,12,15,898.5,72.0,4.7,11.0,502.0,710.7,589.42
2016,12,16,12,30,898.0,72.0,4.7,11.0,500.0,689.82,573.34
2016,12,16,12,45,842.5,74.5,4.75,11.0,469.5,637.21,530.74
2016,12,16,13,0,787.0,77.0,4.8,11.0,439.0,580.44,484.52
2016,12,16,13,15,829.5,73.0,4.8,11.0,442.5,574.31,478.42
2016,12,16,13,30,872.0,69.0,4.8,11.0,446.0,562.89,467.24
2016,12,16,13,45,858.0,67.5,4.85,11.0,421.5,519.8,430.08
2016,12,16,14,0,844.0,66.0,4.9,11.0,397.0,475.46,391.1
2016,12,16,14,15,824.0,64.0,4.85,11.0,367.0,427.01,347.66
2016,12,16,14,30,804.0,62.0,4.8,11.0,337.0,378.36,303.08
2016,12,16,14,45,775.5,59.0,4.8,11.0,301.5,325.92,254.7
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,274.72,206.74
2016,12,16,15,15,703.5,52.0,4.65,10.5,226.5,220.55,157.05
2016,12,16,15,30,660.0,48.0,4.5,10.0,187.0,169.84,111.38
2016,12,16,15,45,593.0,42.0,4.4,9.5,147.0,118.0,68.55
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,72.94,36.34
2016,12,16,16,15,263.0,34.5,4.2,8.5,70.0,32.92,17.13
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,27.46,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.5,1.85,4.0,39.5,149.74,36.17
2016,12,17,8,0,494.0,29.0,1.8,5.0,79.0,308.14,241.01
2016,12,17,8,15,576.0,35.5,1.85,5.5,120.0,379.46,313.41
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,454.75,380.61
2016,12,17,8,45,708.0,46.0,1.95,6.5,201.5,510.96,429.76
2016,12,17,9,0,758.0,50.0,2.0,7.0,242.0,567.69,477.36
2016,12,17,9,15,790.0,53.0,2.0,7.0,279.5,611.3,513.38
2016,12,17,9,30,822.0,56.0,2.0,7.0,317.0,653.65,546.23
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.0,685.6,569.21
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,715.19,589.89
2016,12,17,10,15,877.5,62.5,2.0,8.0,409.5,730.4,600.43
2016,12,17,10,30,892.0,64.0,2.0,8.0,436.0,748.66,613.31
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.0,759.33,619.32
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,766.7,622.96
2016,12,17,11,15,914.5,67.5,2.0,9.0,488.5,767.18,622.74
2016,12,17,11,30,920.0,68.0,2.0,9.0,501.0,764.22,620.16
2016,12,17,11,45,920.5,69.0,2.0,9.5,506.0,754.77,611.81
2016,12,17,12,0,921.0,70.0,2.0,10.0,511.0,741.95,601.16
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.0,723.58,587.62
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,702.03,571.79
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,672.75,548.81
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,640.96,523.45
2016,12,17,13,15,890.0,71.0,1.95,10.0,467.5,608.15,496.51
2016,12,17,13,30,881.0,70.0,1.9,10.0,450.0,569.82,464.83
2016,12,17,13,45,866.0,68.5,1.85,10.0,425.5,525.95,428.14
2016,12,17,14,0,851.0,67.0,1.8,10.0,401.0,480.86,389.6
2016,12,17,14,15,831.0,65.0,1.75,10.0,370.5,432.15,347.22
2016,12,17,14,30,811.0,63.0,1.7,10.0,340.0,383.21,303.57
2016,12,17,14,45,780.0,60.5,1.65,10.0,304.0,330.12,255.75
2016,12,17,15,0,749.0,58.0,1.6,10.0,268.0,278.47,208.38
2016,12,17,15,15,705.0,53.5,1.6,9.5,228.5,223.53,158.91
2016,12,17,15,30,661.0,49.0,1.6,9.0,189.0,172.12,113.13
2016,12,17,15,45,590.0,43.5,1.6,8.5,148.5,120.11,70.51
2016,12,17,16,0,519.0,38.0,1.6,8.0,108.0,73.87,37.31
2016,12,17,16,15,259.5,36.0,1.65,7.5,71.0,34.69,18.49
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,28.19,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.0,149.99,26.26
2016,12,18,8,0,501.0,28.0,2.9,3.0,78.0,310.17,244.01
2016,12,18,8,15,584.5,34.0,2.95,3.5,119.0,381.78,319.03
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,457.49,388.07
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.0,514.16,438.9
2016,12,18,9,0,769.0,48.0,3.2,5.0,242.0,571.46,488.25
2016,12,18,9,15,801.5,51.0,3.15,5.5,280.0,615.68,524.61
2016,12,18,9,30,834.0,54.0,3.1,6.0,318.0,658.67,557.62
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.0,689.8,580.55
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,712.47,596.41
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.0,734.56,612.15
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,753.73,625.43
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,766.06,632.55
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,775.04,637.18
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,775.6,636.7
2016,12,18,11,30,933.0,67.0,2.7,8.0,506.0,772.68,633.77
2016,12,18,11,45,936.0,67.0,2.7,8.5,511.5,763.81,625.72
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,751.48,615.25
2016,12,18,12,15,937.5,67.0,2.7,9.0,514.5,732.58,601.07
2016,12,18,12,30,936.0,67.0,2.7,9.0,512.0,710.47,584.56
2016,12,18,12,45,931.5,66.5,2.7,9.5,502.0,682.72,561.65
2016,12,18,13,0,927.0,66.0,2.7,10.0,492.0,652.13,535.92
2016,12,18,13,15,919.0,65.0,2.7,10.0,474.5,616.25,506.62
2016,12,18,13,30,911.0,64.0,2.7,10.0,457.0,578.09,474.91
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.0,534.74,438.32
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,489.93,399.61
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,441.55,356.78
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,393.37,313.06
2016,12,18,14,45,821.0,55.0,2.45,10.0,312.0,339.46,263.92
2016,12,18,15,0,794.0,52.0,2.4,10.0,276.0,286.54,214.79
2016,12,18,15,15,752.5,48.5,2.3,9.0,236.5,230.97,164.32
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,178.55,117.18
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,125.13,72.57
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,78.12,38.49
2016,12,18,16,15,464.0,27.0,2.0,6.5,75.5,33.8,14.81
2016,12,18,16,30,346.0,19.0,2.0,6.0,37.0,16.79,0.0
2016,12,18,16,45,173.0,9.5,2.0,6.0,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
