Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,138.62,13.47
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,279.62,217.39
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,350.11,290.29
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,424.76,357.37
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,480.97,406.75
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,537.99,454.78
2016,12,19,9,15,745.5,54.5,1.85,6.0,266.5,582.19,491.36
2016,12,19,9,30,779.0,58.0,1.8,6.0,303.0,625.35,525.13
2016,12,19,9,45,790.0,62.5,1.8,6.5,333.5,652.47,544.61
2016,12,19,10,0,801.0,67.0,1.8,7.0,364.0,677.06,561.78
2016,12,19,10,15,817.0,69.0,1.8,7.5,390.5,699.54,577.02
2016,12,19,10,30,833.0,71.0,1.8,8.0,417.0,719.25,589.97
2016,12,19,10,45,843.0,72.5,1.85,9.0,436.5,730.91,596.13
2016,12,19,11,0,853.0,74.0,1.9,10.0,456.0,739.41,600.0
2016,12,19,11,15,775.5,87.5,1.85,10.0,442.5,693.88,565.04
2016,12,19,11,30,698.0,101.0,1.8,10.0,429.0,649.28,531.1
2016,12,19,11,45,702.0,101.5,1.8,10.5,434.5,643.55,525.89
2016,12,19,12,0,706.0,102.0,1.8,11.0,440.0,635.09,517.98
2016,12,19,12,15,702.5,102.5,1.8,11.0,437.5,618.7,504.92
2016,12,19,12,30,699.0,103.0,1.8,11.0,435.0,599.92,489.95
2016,12,19,12,45,683.0,104.5,1.8,11.0,424.0,571.87,467.59
2016,12,19,13,0,667.0,106.0,1.8,11.0,413.0,542.29,443.83
2016,12,19,13,15,566.0,125.5,1.75,11.0,379.5,480.51,393.56
2016,12,19,13,30,465.0,145.0,1.7,11.0,346.0,419.84,343.97
2016,12,19,13,45,636.5,107.5,1.65,11.0,366.5,452.52,369.19
2016,12,19,14,0,808.0,70.0,1.6,11.0,387.0,465.93,376.68
2016,12,19,14,15,787.0,67.5,1.5,11.0,357.5,418.14,334.83
2016,12,19,14,30,766.0,65.0,1.4,11.0,328.0,370.31,292.43
2016,12,19,14,45,735.0,62.0,1.3,11.0,293.5,318.83,246.36
2016,12,19,15,0,704.0,59.0,1.2,11.0,259.0,268.87,200.9
2016,12,19,15,15,659.5,55.0,1.2,10.5,220.5,216.55,154.2
2016,12,19,15,30,615.0,51.0,1.2,10.0,182.0,166.95,110.4
2016,12,19,15,45,543.0,45.0,1.3,9.5,142.5,116.35,69.13
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,73.04,37.93
2016,12,19,16,15,354.0,29.5,1.4,9.0,68.0,32.97,15.25
2016,12,19,16,30,237.0,20.0,1.4,9.0,33.0,16.24,0.0
2016,12,19,16,45,118.5,10.0,1.4,9.0,16.5,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,14.5,2.2,5.5,32.5,121.26,1.44
2016,12,20,8,0,369.0,29.0,2.2,6.0,65.0,250.46,192.36
2016,12,20,8,15,455.5,36.0,2.15,6.5,102.0,318.5,262.62
2016,12,20,8,30,542.0,43.0,2.1,7.0,139.0,392.0,328.45
2016,12,20,8,45,596.5,48.0,2.05,8.0,177.0,447.78,376.63
2016,12,20,9,0,651.0,53.0,2.0,9.0,215.0,500.8,420.64
2016,12,20,9,15,686.0,56.0,1.95,9.5,250.5,543.95,455.62
2016,12,20,9,30,721.0,59.0,1.9,10.0,286.0,586.29,488.27
2016,12,20,9,45,752.0,60.0,1.85,10.5,318.0,622.15,514.29
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,656.28,538.31
2016,12,20,10,15,689.0,85.5,1.75,11.5,353.0,629.58,515.79
2016,12,20,10,30,595.0,110.0,1.7,12.0,356.0,593.3,485.66
2016,12,20,10,45,567.0,123.0,1.65,12.5,366.5,588.3,479.84
2016,12,20,11,0,539.0,136.0,1.6,13.0,377.0,576.35,468.58
2016,12,20,11,15,694.0,102.0,1.5,13.0,422.0,654.21,528.34
2016,12,20,11,30,849.0,68.0,1.4,13.0,467.0,712.68,569.48
2016,12,20,11,45,754.0,91.5,1.35,13.0,448.5,666.82,534.46
2016,12,20,12,0,659.0,115.0,1.3,13.0,430.0,616.99,496.04
2016,12,20,12,15,568.0,138.5,1.25,13.0,409.5,561.12,452.29
2016,12,20,12,30,477.0,162.0,1.2,13.0,389.0,511.79,412.96
2016,12,20,12,45,443.5,165.5,1.2,13.5,373.5,479.61,387.06
2016,12,20,13,0,410.0,169.0,1.2,14.0,358.0,447.52,360.93
2016,12,20,13,15,610.0,120.5,1.2,14.0,390.0,501.86,404.2
2016,12,20,13,30,810.0,72.0,1.2,14.0,422.0,535.86,429.51
2016,12,20,13,45,797.0,70.5,1.25,14.0,400.0,495.83,396.61
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,454.6,362.48
2016,12,20,14,15,764.5,67.0,1.25,13.5,349.5,409.06,324.22
2016,12,20,14,30,745.0,65.0,1.2,13.0,321.0,363.39,284.75
2016,12,20,14,45,719.0,61.5,1.15,13.0,287.5,314.09,240.98
2016,12,20,15,0,693.0,58.0,1.1,13.0,254.0,265.88,197.36
2016,12,20,15,15,650.5,54.0,1.05,12.5,217.0,214.57,151.79
2016,12,20,15,30,608.0,50.0,1.0,12.0,180.0,165.79,108.93
2016,12,20,15,45,545.0,43.5,1.0,11.5,142.0,116.21,68.36
2016,12,20,16,0,482.0,37.0,1.0,11.0,104.0,72.93,36.95
2016,12,20,16,15,368.5,28.5,1.05,10.5,69.0,33.1,14.74
2016,12,20,16,30,255.0,20.0,1.1,10.0,34.0,16.19,0.0
2016,12,20,16,45,127.5,10.0,1.15,10.0,17.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,8.5,32.5,124.77,0.0
2016,12,21,8,0,390.0,28.0,2.3,9.0,65.0,259.45,196.0
2016,12,21,8,15,476.5,34.5,2.35,9.0,102.5,327.43,267.42
2016,12,21,8,30,563.0,41.0,2.4,9.0,140.0,395.84,329.79
2016,12,21,8,45,617.5,45.5,2.5,9.5,178.5,452.38,379.59
2016,12,21,9,0,672.0,50.0,2.6,10.0,217.0,510.08,428.54
2016,12,21,9,15,707.5,53.5,2.65,10.5,253.5,554.66,465.2
2016,12,21,9,30,743.0,57.0,2.7,11.0,290.0,598.47,499.49
2016,12,21,9,45,770.0,58.5,2.8,11.5,322.0,632.58,525.09
2016,12,21,10,0,797.0,60.0,2.9,12.0,354.0,664.81,548.74
2016,12,21,10,15,814.0,62.0,2.75,12.0,380.5,688.16,565.08
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,708.82,579.13
2016,12,21,10,45,844.0,64.5,2.5,12.5,427.5,715.67,581.84
2016,12,21,11,0,857.0,65.0,2.4,13.0,448.0,725.55,586.91
2016,12,21,11,15,864.5,65.5,2.35,13.0,461.5,728.15,587.95
2016,12,21,11,30,872.0,66.0,2.3,13.0,475.0,727.48,586.73
2016,12,21,11,45,877.0,66.0,2.3,13.5,481.5,721.05,580.63
2016,12,21,12,0,882.0,66.0,2.3,14.0,488.0,711.32,572.26
2016,12,21,12,15,882.0,66.0,2.3,14.0,487.0,694.82,560.06
2016,12,21,12,30,882.0,66.0,2.3,14.0,486.0,675.23,545.66
2016,12,21,12,45,873.5,67.0,2.3,14.5,476.5,648.28,523.73
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,618.84,499.38
2016,12,21,13,15,857.5,67.0,2.25,15.0,451.0,585.42,472.37
2016,12,21,13,30,850.0,66.0,2.2,15.0,435.0,549.86,443.19
2016,12,21,13,45,837.5,65.0,2.2,15.0,412.0,511.84,411.57
2016,12,21,14,0,825.0,64.0,2.2,15.0,389.0,469.92,376.14
2016,12,21,14,15,806.5,62.0,2.1,14.5,360.5,423.19,336.41
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,376.14,295.32
2016,12,21,14,45,760.0,57.5,1.95,14.0,297.5,325.25,249.85
2016,12,21,15,0,732.0,55.0,1.9,14.0,263.0,275.52,204.6
2016,12,21,15,15,690.5,51.0,1.75,13.5,225.5,222.48,157.08
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,172.66,112.92
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,121.73,71.08
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,77.3,38.85
2016,12,21,16,15,406.0,28.0,1.4,11.5,72.5,34.39,14.75
2016,12,21,16,30,293.0,20.0,1.4,11.0,36.0,16.14,0.0
2016,12,21,16,45,146.5,10.0,1.45,10.5,18.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,130.03,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,271.57,203.82
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.0,335.77,272.43
2016,12,22,8,30,591.0,42.0,1.1,9.0,145.0,412.38,339.32
2016,12,22,8,45,642.5,47.0,1.05,9.5,184.5,468.71,387.19
2016,12,22,9,0,694.0,52.0,1.0,10.0,224.0,525.94,433.62
2016,12,22,9,15,729.5,55.5,0.9,10.5,261.0,571.22,468.39
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,615.62,500.34
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,649.07,522.97
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,680.44,543.46
2016,12,22,10,15,829.0,65.5,0.8,12.5,390.0,703.45,559.44
2016,12,22,10,30,846.0,67.0,0.9,13.0,417.0,723.69,573.35
2016,12,22,10,45,857.5,68.5,1.0,13.5,437.5,736.86,582.13
2016,12,22,11,0,869.0,70.0,1.1,14.0,458.0,746.84,588.69
2016,12,22,11,15,876.0,70.5,1.15,14.0,471.5,743.18,586.06
2016,12,22,11,30,883.0,71.0,1.2,14.0,485.0,742.11,585.54
2016,12,22,11,45,885.5,71.5,1.25,14.0,491.0,734.41,580.33
2016,12,22,12,0,888.0,72.0,1.3,14.0,497.0,723.42,572.9
2016,12,22,12,15,887.5,72.0,1.3,14.0,495.5,706.49,560.75
2016,12,22,12,30,887.0,72.0,1.3,14.0,494.0,686.47,546.46
2016,12,22,12,45,884.0,71.0,1.3,14.0,485.0,660.65,526.85
2016,12,22,13,0,881.0,70.0,1.3,14.0,476.0,632.07,504.73
2016,12,22,13,15,872.5,69.5,1.2,14.0,459.5,598.19,477.4
2016,12,22,13,30,864.0,69.0,1.1,14.0,443.0,564.71,449.84
2016,12,22,13,45,851.0,67.0,1.05,14.0,420.0,522.3,415.39
2016,12,22,14,0,838.0,65.0,1.0,14.0,397.0,478.53,379.12
2016,12,22,14,15,817.5,63.0,0.95,14.0,367.0,430.4,338.55
2016,12,22,14,30,797.0,61.0,0.9,14.0,337.0,382.08,296.79
2016,12,22,14,45,766.0,59.0,0.85,14.0,302.0,330.24,251.42
2016,12,22,15,0,735.0,57.0,0.8,14.0,267.0,279.81,206.39
2016,12,22,15,15,692.0,53.0,0.85,13.0,228.5,226.19,159.62
2016,12,22,15,30,649.0,49.0,0.9,12.0,190.0,175.93,115.8
2016,12,22,15,45,583.0,43.0,1.0,11.5,150.0,124.25,73.42
2016,12,22,16,0,517.0,37.0,1.1,11.0,110.0,77.85,39.38
2016,12,22,16,15,404.5,28.5,1.15,10.5,73.5,35.69,15.56
2016,12,22,16,30,292.0,20.0,1.2,10.0,37.0,16.07,0.34
2016,12,22,16,45,146.0,10.0,1.25,10.0,18.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,5.55,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,11.11,2.99
2016,12,23,8,15,0.0,19.5,3.8,9.0,19.5,18.08,9.61
2016,12,23,8,30,0.0,27.0,3.6,9.0,27.0,25.05,15.9
2016,12,23,8,45,0.0,35.0,3.45,9.0,35.0,32.49,22.56
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,39.94,29.18
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,46.93,35.34
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,53.93,41.44
2016,12,23,9,45,0.0,64.5,2.9,9.5,64.5,59.99,46.59
2016,12,23,10,0,0.0,71.0,2.8,10.0,71.0,66.07,51.69
2016,12,23,10,15,0.0,69.0,2.85,10.0,69.0,64.2,50.0
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,62.33,48.33
2016,12,23,10,45,130.0,127.5,2.95,10.5,185.5,238.27,200.88
2016,12,23,11,0,260.0,188.0,3.0,11.0,304.0,418.16,348.78
2016,12,23,11,15,130.0,103.0,3.35,11.0,161.0,217.29,182.13
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,16.71,8.75
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,23.21,14.38
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,29.72,19.97
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,37.17,26.37
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,44.62,32.77
2016,12,23,12,45,191.5,112.0,4.9,11.0,200.5,248.5,209.54
2016,12,23,13,0,383.0,176.0,5.1,11.0,353.0,431.44,361.42
2016,12,23,13,15,193.0,162.5,5.1,11.0,251.5,283.23,236.46
2016,12,23,13,30,3.0,149.0,5.1,11.0,150.0,144.13,117.46
2016,12,23,13,45,51.0,159.0,5.1,11.0,179.5,183.84,151.67
2016,12,23,14,0,99.0,169.0,5.1,11.0,209.0,214.75,177.63
2016,12,23,14,15,93.0,158.0,4.95,10.5,193.0,195.82,161.58
2016,12,23,14,30,87.0,147.0,4.8,10.0,177.0,177.37,145.85
2016,12,23,14,45,81.5,132.5,4.7,10.0,158.5,156.09,127.31
2016,12,23,15,0,76.0,118.0,4.6,10.0,140.0,135.41,109.15
2016,12,23,15,15,307.0,90.0,4.35,9.5,160.0,166.46,127.02
2016,12,23,15,30,538.0,62.0,4.1,9.0,180.0,167.58,115.88
2016,12,23,15,45,471.0,54.0,3.95,9.0,142.0,119.29,75.31
2016,12,23,16,0,404.0,46.0,3.8,9.0,104.0,77.89,44.13
2016,12,23,16,15,289.5,35.5,3.7,8.5,69.5,39.81,20.94
2016,12,23,16,30,175.0,25.0,3.6,8.0,35.0,19.82,2.9
2016,12,23,16,45,87.5,12.5,3.5,8.0,17.5,11.91,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,13.5,2.7,5.5,33.0,131.28,0.0
2016,12,24,8,0,428.0,27.0,2.7,6.0,66.0,268.7,202.05
2016,12,24,8,15,516.5,33.5,2.75,6.5,105.0,340.59,280.33
2016,12,24,8,30,605.0,40.0,2.8,7.0,144.0,417.26,349.87
2016,12,24,8,45,660.5,44.0,2.85,7.5,184.0,475.19,401.39
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,534.24,451.85
2016,12,24,9,15,750.5,51.0,2.9,8.0,261.0,578.81,489.58
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,622.46,524.57
2016,12,24,9,45,808.5,56.0,2.95,8.5,330.5,655.78,549.52
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,687.0,572.32
2016,12,24,10,15,848.0,59.5,3.0,9.0,390.0,703.61,584.29
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,723.51,598.76
2016,12,24,10,45,874.0,62.0,3.05,9.5,437.5,735.34,606.13
2016,12,24,11,0,884.0,63.0,3.1,10.0,458.0,744.0,611.17
2016,12,24,11,15,890.5,64.0,3.1,10.0,471.5,746.76,612.67
2016,12,24,11,30,897.0,65.0,3.1,10.0,485.0,746.16,611.78
2016,12,24,11,45,900.0,65.0,3.1,10.0,491.5,738.37,605.59
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,727.23,597.04
2016,12,24,12,15,903.0,65.0,3.1,10.0,496.5,710.69,584.49
2016,12,24,12,30,903.0,65.0,3.1,10.0,495.0,690.97,569.61
2016,12,24,12,45,892.5,67.0,3.1,10.5,485.5,663.65,547.08
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,633.83,521.8
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,600.1,493.97
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,564.17,463.88
2016,12,24,13,45,855.5,65.5,3.0,11.0,421.5,525.7,431.19
2016,12,24,14,0,844.0,64.0,3.0,11.0,399.0,483.15,394.49
2016,12,24,14,15,826.0,62.0,2.9,10.5,370.0,435.94,353.58
2016,12,24,14,30,808.0,60.0,2.8,10.0,341.0,388.28,311.17
2016,12,24,14,45,783.0,57.0,2.75,10.0,307.0,336.98,264.34
2016,12,24,15,0,758.0,54.0,2.7,10.0,273.0,286.5,217.39
2016,12,24,15,15,717.5,50.5,2.6,9.5,234.5,232.78,168.21
2016,12,24,15,30,677.0,47.0,2.5,9.0,196.0,182.1,122.18
2016,12,24,15,45,616.0,41.5,2.4,8.5,156.0,129.91,77.91
2016,12,24,16,0,555.0,36.0,2.3,8.0,116.0,83.72,43.01
2016,12,24,16,15,443.0,28.5,2.3,7.5,78.5,40.25,18.01
2016,12,24,16,30,331.0,21.0,2.3,7.0,41.0,16.9,2.56
2016,12,24,16,45,165.5,10.5,2.35,7.0,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,4.5,32.0,128.79,0.0
2016,12,25,8,0,419.0,27.0,2.3,5.0,64.0,263.7,197.72
2016,12,25,8,15,507.5,33.5,2.35,5.0,103.0,335.29,276.85
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,411.66,346.95
2016,12,25,8,45,648.5,45.0,2.45,5.5,181.5,468.7,397.88
2016,12,25,9,0,701.0,50.0,2.5,6.0,221.0,526.8,447.72
2016,12,25,9,15,735.5,53.0,2.5,6.0,258.0,571.13,485.37
2016,12,25,9,30,770.0,56.0,2.5,6.0,295.0,614.56,520.44
2016,12,25,9,45,785.0,60.5,2.55,6.5,326.5,644.87,543.15
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,672.85,563.58
2016,12,25,10,15,715.5,83.0,2.6,7.5,359.5,645.76,540.61
2016,12,25,10,30,631.0,101.0,2.6,8.0,361.0,609.92,510.93
2016,12,25,10,45,520.0,132.0,2.65,8.5,353.5,559.67,468.37
2016,12,25,11,0,409.0,163.0,2.7,9.0,346.0,511.79,427.19
2016,12,25,11,15,367.5,176.5,2.75,9.0,344.5,481.53,402.37
2016,12,25,11,30,326.0,190.0,2.8,9.0,343.0,462.42,385.93
2016,12,25,11,45,322.5,193.5,2.85,9.5,346.5,458.45,381.76
2016,12,25,12,0,319.0,197.0,2.9,10.0,350.0,453.34,376.61
2016,12,25,12,15,424.0,174.5,2.9,10.0,377.0,503.67,418.18
2016,12,25,12,30,529.0,152.0,2.9,10.0,404.0,538.73,446.87
2016,12,25,12,45,490.5,157.0,2.9,10.0,388.0,503.92,417.97
2016,12,25,13,0,452.0,162.0,2.9,10.0,372.0,469.23,389.35
2016,12,25,13,15,434.0,159.5,2.9,10.0,355.5,439.35,364.68
2016,12,25,13,30,416.0,157.0,2.9,10.0,339.0,409.27,339.53
2016,12,25,13,45,341.5,159.5,2.95,10.0,303.5,348.39,288.89
2016,12,25,14,0,267.0,162.0,3.0,10.0,268.0,299.54,247.76
2016,12,25,14,15,258.0,152.0,2.95,10.0,248.5,271.92,223.94
2016,12,25,14,30,249.0,142.0,2.9,10.0,229.0,244.62,199.97
2016,12,25,14,45,242.0,128.0,2.85,10.0,205.5,214.44,173.23
2016,12,25,15,0,235.0,114.0,2.8,10.0,182.0,184.69,146.52
2016,12,25,15,15,220.5,99.5,2.75,9.5,156.5,153.09,118.49
2016,12,25,15,30,206.0,85.0,2.7,9.0,131.0,122.88,91.68
2016,12,25,15,45,186.0,69.0,2.65,8.5,104.0,91.99,65.04
2016,12,25,16,0,166.0,53.0,2.6,8.0,77.0,63.37,41.52
2016,12,25,16,15,119.5,38.0,2.7,7.5,52.0,37.11,22.19
2016,12,25,16,30,73.0,23.0,2.8,7.0,27.0,19.12,4.54
2016,12,25,16,45,36.5,11.5,2.95,7.0,13.5,10.96,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.5,2.8,2.5,32.0,127.04,0.0
2016,12,26,8,0,413.0,27.0,2.9,3.0,64.0,267.94,201.55
2016,12,26,8,15,503.0,34.0,2.95,3.5,103.0,332.91,276.81
2016,12,26,8,30,593.0,41.0,3.0,4.0,142.0,410.58,348.2
2016,12,26,8,45,645.5,46.0,3.05,4.5,181.5,467.68,399.73
2016,12,26,9,0,698.0,51.0,3.1,5.0,221.0,525.8,450.14
2016,12,26,9,15,733.5,54.5,3.1,5.5,258.5,571.44,488.45
2016,12,26,9,30,769.0,58.0,3.1,6.0,296.0,616.23,524.16
2016,12,26,9,45,790.5,61.0,3.1,6.5,328.5,649.33,549.06
2016,12,26,10,0,812.0,64.0,3.1,7.0,361.0,680.31,571.73
2016,12,26,10,15,829.0,65.5,3.05,7.5,388.5,703.73,587.84
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,724.4,601.62
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,737.76,609.92
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,742.02,611.33
2016,12,26,11,15,876.5,70.0,2.95,9.0,471.5,744.95,612.73
2016,12,26,11,30,883.0,71.0,2.9,9.0,485.0,744.58,611.72
2016,12,26,11,45,887.0,71.0,2.85,9.5,491.5,737.79,604.92
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,727.69,595.79
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.0,710.78,582.48
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,690.77,566.96
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.0,664.88,546.43
2016,12,26,13,0,880.0,70.0,2.5,10.0,478.0,636.27,523.11
2016,12,26,13,15,872.0,69.0,2.45,10.0,462.0,602.44,495.36
2016,12,26,13,30,864.0,68.0,2.4,10.0,446.0,569.04,467.35
2016,12,26,13,45,850.5,67.0,2.35,10.5,423.0,527.7,431.74
2016,12,26,14,0,837.0,66.0,2.3,11.0,400.0,484.99,394.4
2016,12,26,14,15,818.5,64.0,2.15,10.5,371.0,437.87,353.84
2016,12,26,14,30,800.0,62.0,2.0,10.0,342.0,390.36,311.87
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.0,338.69,265.28
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,288.04,218.69
2016,12,26,15,15,706.0,52.0,1.85,9.5,235.5,234.42,169.98
2016,12,26,15,30,666.0,48.0,1.8,9.0,197.0,183.8,124.19
2016,12,26,15,45,605.5,42.5,1.75,8.5,157.5,132.04,80.21
2016,12,26,16,0,545.0,37.0,1.7,8.0,118.0,86.22,45.21
2016,12,26,16,15,439.5,29.0,1.8,7.5,80.5,42.57,19.26
2016,12,26,16,30,334.0,21.0,1.9,7.0,43.0,18.25,4.88
2016,12,26,16,45,167.0,10.5,2.0,6.5,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,29.5,114.16,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,59.0,239.9,177.6
2016,12,27,8,15,446.0,36.0,1.65,5.5,97.0,310.65,254.91
2016,12,27,8,30,537.0,44.0,1.6,6.0,135.0,387.48,323.83
2016,12,27,8,45,596.5,49.0,1.55,6.5,174.5,446.35,375.22
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,502.4,422.43
2016,12,27,9,15,693.0,57.5,1.35,7.5,250.5,548.13,458.76
2016,12,27,9,30,730.0,61.0,1.2,8.0,287.0,593.17,492.59
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,629.78,518.18
2016,12,27,10,0,790.0,64.0,1.0,9.0,353.0,664.62,541.58
2016,12,27,10,15,807.0,66.0,1.1,9.5,380.5,688.5,558.41
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,709.71,573.21
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,722.81,581.96
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,732.81,588.52
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.0,703.25,566.17
2016,12,27,11,30,744.0,90.0,1.4,11.0,439.0,670.67,541.98
2016,12,27,11,45,642.5,120.0,1.4,11.5,424.5,625.71,506.42
2016,12,27,12,0,541.0,150.0,1.4,12.0,410.0,570.89,462.29
2016,12,27,12,15,524.0,153.5,1.3,12.0,405.0,551.53,446.67
2016,12,27,12,30,507.0,157.0,1.2,12.0,400.0,530.79,429.61
2016,12,27,12,45,460.5,164.0,1.1,12.5,381.5,493.36,398.62
2016,12,27,13,0,414.0,171.0,1.0,13.0,363.0,456.44,368.13
2016,12,27,13,15,419.5,163.5,1.0,13.0,353.0,436.42,352.5
2016,12,27,13,30,425.0,156.0,1.0,13.0,343.0,414.83,335.16
2016,12,27,13,45,421.0,148.0,1.0,13.0,325.0,386.17,311.89
2016,12,27,14,0,417.0,140.0,1.0,13.0,307.0,356.74,287.57
2016,12,27,14,15,397.5,134.5,1.0,12.5,284.5,322.27,259.22
2016,12,27,14,30,378.0,129.0,1.0,12.0,262.0,288.56,230.88
2016,12,27,14,45,363.0,117.5,1.05,12.0,235.0,251.52,198.93
2016,12,27,15,0,348.0,106.0,1.1,12.0,208.0,215.34,167.13
2016,12,27,15,15,323.5,94.0,1.15,11.5,178.5,177.29,133.97
2016,12,27,15,30,299.0,82.0,1.2,11.0,149.0,141.42,102.66
2016,12,27,15,45,266.0,67.5,1.25,10.5,118.5,104.3,71.34
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,70.68,44.52
2016,12,27,16,15,171.0,39.0,1.35,9.5,60.0,40.02,23.11
2016,12,27,16,30,109.0,25.0,1.4,9.0,32.0,19.64,6.36
2016,12,27,16,45,54.5,12.5,1.5,9.0,16.0,11.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.5,2.35,5.5,31.0,125.58,0.0
2016,12,28,8,0,426.0,25.0,2.4,6.0,62.0,264.73,195.05
2016,12,28,8,15,514.0,31.5,2.4,6.5,101.0,335.71,275.25
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,411.83,344.38
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,469.67,395.64
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,528.78,445.87
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,573.2,482.45
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,616.76,516.12
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,651.46,541.93
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,678.12,561.0
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,700.87,575.93
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,720.89,588.49
2016,12,28,10,45,875.0,58.5,2.25,11.5,434.5,733.32,595.53
2016,12,28,11,0,886.0,59.0,2.2,12.0,455.0,742.6,600.26
2016,12,28,11,15,892.0,60.0,2.1,12.0,469.0,745.5,601.06
2016,12,28,11,30,898.0,61.0,2.0,12.0,483.0,745.02,599.49
2016,12,28,11,45,901.0,61.0,1.9,12.5,489.5,737.7,591.93
2016,12,28,12,0,904.0,61.0,1.8,13.0,496.0,727.03,582.11
2016,12,28,12,15,904.0,61.0,1.75,13.0,495.5,710.92,569.93
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,691.62,555.53
2016,12,28,12,45,897.0,62.0,1.7,13.5,486.5,665.79,535.46
2016,12,28,13,0,890.0,63.0,1.7,14.0,478.0,637.28,512.15
2016,12,28,13,15,883.0,62.0,1.65,14.0,462.5,603.96,485.55
2016,12,28,13,30,876.0,61.0,1.6,14.0,447.0,568.36,456.7
2016,12,28,13,45,864.5,60.0,1.6,14.0,424.5,528.28,424.04
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,486.65,389.3
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.0,440.67,350.51
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,394.91,310.75
2016,12,28,14,45,794.0,53.5,1.3,13.0,312.0,343.66,265.16
2016,12,28,15,0,769.0,51.0,1.2,13.0,278.0,293.17,219.33
2016,12,28,15,15,732.0,47.5,1.15,12.5,240.5,239.62,171.33
2016,12,28,15,30,695.0,44.0,1.1,12.0,203.0,188.7,125.71
2016,12,28,15,45,637.0,39.5,1.1,11.5,163.0,136.55,81.67
2016,12,28,16,0,579.0,35.0,1.1,11.0,123.0,89.99,46.12
2016,12,28,16,15,479.0,28.0,1.1,10.5,85.0,45.18,19.43
2016,12,28,16,30,379.0,21.0,1.1,10.0,47.0,18.09,6.0
2016,12,28,16,45,189.5,10.5,1.15,9.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,14.5,3.3,6.0,30.0,114.95,0.0
2016,12,29,8,0,358.0,29.0,3.4,6.0,60.0,241.87,177.73
2016,12,29,8,15,453.0,37.0,3.45,6.5,98.5,315.05,259.1
2016,12,29,8,30,548.0,45.0,3.5,7.0,137.0,394.5,331.45
2016,12,29,8,45,606.0,50.0,3.55,7.5,177.0,452.98,383.87
2016,12,29,9,0,664.0,55.0,3.6,8.0,217.0,508.28,431.98
2016,12,29,9,15,702.5,59.0,3.6,8.0,254.5,556.02,472.79
2016,12,29,9,30,741.0,63.0,3.6,8.0,292.0,603.12,511.64
2016,12,29,9,45,754.0,68.5,3.65,8.5,323.5,633.01,534.24
2016,12,29,10,0,767.0,74.0,3.7,9.0,355.0,660.57,554.55
2016,12,29,10,15,786.0,76.5,3.6,9.5,382.5,686.5,572.67
2016,12,29,10,30,805.0,79.0,3.5,10.0,410.0,709.83,588.44
2016,12,29,10,45,822.5,79.0,3.45,10.5,432.5,726.26,598.93
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,739.63,607.07
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,743.5,607.55
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,744.08,605.67
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.0,738.8,599.78
2016,12,29,12,0,868.0,80.0,2.9,13.0,498.0,730.18,591.57
2016,12,29,12,15,867.5,80.0,2.8,13.0,497.5,713.86,578.82
2016,12,29,12,30,867.0,80.0,2.7,13.0,497.0,694.44,563.91
2016,12,29,12,45,873.5,76.5,2.6,13.0,490.5,672.62,546.26
2016,12,29,13,0,880.0,73.0,2.5,13.0,484.0,647.55,525.86
2016,12,29,13,15,872.0,72.0,2.4,13.0,468.5,613.43,498.08
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,577.1,468.15
2016,12,29,13,45,853.0,69.5,2.25,13.5,430.5,536.61,433.79
2016,12,29,14,0,842.0,68.0,2.2,14.0,408.0,494.55,397.53
2016,12,29,14,15,823.5,66.0,2.1,13.5,379.0,447.25,357.62
2016,12,29,14,30,805.0,64.0,2.0,13.0,350.0,399.51,316.23
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.0,347.89,270.23
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,297.15,224.1
2016,12,29,15,15,713.0,54.0,1.7,12.5,243.5,242.96,175.48
2016,12,29,15,30,673.0,50.0,1.6,12.0,205.0,191.75,129.6
2016,12,29,15,45,611.0,45.0,1.5,11.5,164.5,139.49,85.45
2016,12,29,16,0,549.0,40.0,1.4,11.0,124.0,92.0,48.93
2016,12,29,16,15,444.5,32.0,1.45,10.5,86.0,47.21,21.6
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,19.32,7.39
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.0,104.48,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,56.0,219.38,158.44
2016,12,30,8,15,406.5,38.0,0.55,7.5,93.5,291.15,234.83
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,369.33,302.78
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,426.18,350.66
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,484.68,397.76
2016,12,30,9,15,648.0,64.5,0.55,9.0,244.5,531.54,436.67
2016,12,30,9,30,687.0,69.0,0.7,9.0,281.0,578.1,474.45
2016,12,30,9,45,726.0,69.5,0.85,9.5,315.5,614.71,502.64
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,654.74,532.43
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.0,679.39,550.28
2016,12,30,10,30,801.0,74.0,1.3,11.0,404.0,701.45,566.16
2016,12,30,10,45,810.0,76.0,1.45,11.5,425.0,713.98,574.91
2016,12,30,11,0,819.0,78.0,1.6,12.0,446.0,723.47,581.48
2016,12,30,11,15,827.0,79.0,1.6,12.0,460.0,727.86,584.08
2016,12,30,11,30,835.0,80.0,1.6,12.0,474.0,729.04,584.48
2016,12,30,11,45,839.0,80.5,1.65,12.5,481.0,723.41,579.42
2016,12,30,12,0,843.0,81.0,1.7,13.0,488.0,714.55,572.18
2016,12,30,12,15,843.0,81.0,1.7,13.0,487.5,699.08,560.83
2016,12,30,12,30,843.0,81.0,1.7,13.0,487.0,680.58,547.35
2016,12,30,12,45,840.5,80.0,1.75,13.0,479.5,656.33,528.91
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,629.36,508.11
2016,12,30,13,15,830.5,78.0,1.85,13.0,456.5,596.8,482.59
2016,12,30,13,30,823.0,77.0,1.9,13.0,441.0,562.1,454.86
2016,12,30,13,45,811.0,75.0,2.0,13.0,419.5,521.99,422.45
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,480.49,388.01
2016,12,30,14,15,780.5,71.0,2.15,12.5,369.5,434.92,349.84
2016,12,30,14,30,762.0,69.0,2.2,12.0,341.0,389.01,310.18
2016,12,30,14,45,733.0,66.0,2.3,12.0,307.5,338.22,265.13
2016,12,30,15,0,704.0,63.0,2.4,12.0,274.0,288.68,220.18
2016,12,30,15,15,663.5,59.0,2.35,11.5,236.5,236.08,172.81
2016,12,30,15,30,623.0,55.0,2.3,11.0,199.0,186.98,128.61
2016,12,30,15,45,545.0,50.5,2.25,10.5,159.0,134.96,85.13
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,90.77,51.49
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,48.81,24.92
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,22.07,9.9
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
